ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 00:00,2,0.000,ALERT,213.96,304.18,60.018,1450587603,"201051344000645","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,309259.1,309259.1,7492,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587605,49895.00
12/20/2015 00:00,2,0.000,ALERT,212.83,301.17,60.002,1450587603,"274151322000085","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,582664.8,582664.8,1370,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587607,49896.00
12/20/2015 00:00,2,0.000,ALERT,214.19,303.88,60.002,1450587603,"201051344000633","219011344069620",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,302114.9,302114.9,7496,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450587609,49897.00
12/20/2015 00:00,2,0.000,ALERT,213.74,304.18,60.007,1450587603,"201051344000469","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,303063.5,303063.5,7507,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587610,49898.00
12/20/2015 00:00,2,0.000,ALERT,212.61,302.37,60.018,1450587603,"201051344000646","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,308001.4,308001.4,12140,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450587612,49899.00
12/20/2015 00:00,2,0.000,ALERT,212.16,300.87,60.002,1450587603,"274151322000052","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,590230.4,590230.4,1371,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587614,49900.00
12/20/2015 00:00,2,0.000,ALERT,212.83,302.68,60.002,1450587603,"201051344000585","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,312605.4,312605.4,12145,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450587616,49901.00
12/20/2015 00:00,2,0.000,ALERT,212.83,303.28,60.002,1450587603,"201051344001230","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,311122.3,311122.3,12178,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450587618,49902.00
12/20/2015 00:00,2,0.000,ALERT,213.29,303.88,60.007,1450587603,"201051344000582","219011344069620",0.00,-5.50,0,301.17,304.48,0.0,0.0,0.000,305926.1,305926.1,12139,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587620,49903.00
12/20/2015 00:00,2,0.000,ALERT,212.38,302.37,60.028,1450587603,"201051344000955","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,314809.4,314809.4,12140,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587622,49904.00
12/20/2015 00:00,2,0.000,ALERT,212.61,300.27,60.018,1450587603,"274151322000094","219011344069620",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,476029.8,476029.8,1416,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587624,49905.00
12/20/2015 00:00,2,0.000,ALERT,213.51,304.78,60.034,1450587603,"201051344000579","219011344069620",0.00,-4.00,0,302.37,306.88,0.0,0.0,0.000,316684.2,316684.2,7491,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587626,49906.00
12/20/2015 00:00,2,0.000,ALERT,212.61,302.68,59.954,1450587603,"201051344000890","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,313412.8,313412.8,12150,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450587627,49907.00
12/20/2015 00:00,2,0.000,ALERT,212.83,302.37,59.991,1450587603,"201051344000438","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,315106.6,315106.6,12143,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587629,49908.00
12/20/2015 00:00,2,0.000,ALERT,213.06,301.77,59.970,1450587603,"201051344000417","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,309294.5,309294.5,12150,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587631,49909.00
12/20/2015 00:00,2,0.000,ALERT,212.83,301.77,59.970,1450587603,"274151322000083","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,584697.7,584697.7,1374,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450587633,49910.00
12/20/2015 00:00,2,0.000,ALERT,213.06,301.47,59.991,1450587603,"274151322000076","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,621012.4,621012.4,1367,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587635,49911.00
12/20/2015 00:00,2,0.000,ALERT,213.51,304.78,60.002,1450587603,"201051344000868","219011344069620",0.00,-5.00,0,302.68,306.88,0.0,0.0,0.000,300766.9,300766.9,7493,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587637,49912.00
12/20/2015 00:00,2,0.000,ALERT,212.83,302.37,60.002,1450587603,"274151322000095","219011344069620",0.00,-5.50,0,300.27,303.58,0.0,0.0,0.000,613959.5,613959.5,1370,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450587639,49913.00
12/20/2015 00:00,2,0.000,ALERT,213.29,303.88,59.965,1450587603,"201051344000988","219011344069620",0.00,-4.00,0,299.37,305.68,0.0,0.0,0.000,301116.2,301116.2,7492,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587640,49914.00
12/20/2015 00:00,2,0.000,ALERT,212.61,301.77,59.986,1450587603,"201051344001025","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,313135.3,313135.3,12144,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587642,49915.00
12/20/2015 00:00,2,0.000,ALERT,213.51,304.18,60.039,1450587603,"201051344000458","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,310984.6,310984.6,7498,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450587644,49916.00
12/20/2015 00:00,2,0.000,ALERT,213.96,303.88,59.996,1450587603,"201051344000853","219011344069620",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,307853.9,307853.9,7504,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587646,49917.00
12/20/2015 00:00,2,0.000,ALERT,213.29,302.37,59.986,1450587603,"201051344000685","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,314747.9,314747.9,12157,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587648,49918.00
12/20/2015 00:00,2,0.000,ALERT,213.06,302.07,60.034,1450587603,"201051344000917","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,312431.5,312431.5,12170,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587649,49919.00
12/20/2015 00:00,2,0.000,ALERT,213.06,302.68,59.991,1450587603,"201051344001145","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,315520.0,315520.0,12172,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587651,49920.00
12/20/2015 00:00,2,0.000,ALERT,213.06,301.77,59.970,1450587603,"201051344000651","219011344069620",0.00,-6.00,0,299.97,303.28,0.0,0.0,0.000,309595.4,309595.4,12148,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587653,49921.00
12/20/2015 00:00,2,0.000,ALERT,212.16,300.87,59.991,1450587603,"274151322000088","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,567808.0,567808.0,1371,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450587655,49922.00
12/20/2015 00:00,2,0.000,ALERT,213.29,300.27,60.007,1450587603,"274151322000068","219011344069620",0.00,-3.50,0,298.47,301.77,0.0,0.0,0.000,475929.3,475929.3,1417,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587657,49923.00
12/20/2015 00:00,2,0.000,ALERT,212.61,302.68,59.954,1450587603,"201051344001135","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,306197.6,306197.6,12137,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587658,49924.00
12/20/2015 00:00,2,0.000,ALERT,213.29,304.78,59.991,1450587603,"201051344000594","219011344069620",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,312166.9,312166.9,7489,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587660,49925.00
12/20/2015 00:00,2,0.000,ALERT,213.06,302.07,60.002,1450587603,"201051344001203","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,312518.5,312518.5,12151,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450587662,49926.00
12/20/2015 00:00,2,0.000,ALERT,212.61,301.47,59.981,1450587603,"274151322000054","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,579937.0,579937.0,1372,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587664,49927.00
12/20/2015 00:00,2,0.000,ALERT,213.96,303.88,59.986,1450587603,"201051344000867","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,301251.5,301251.5,7485,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587666,49928.00
12/20/2015 00:00,2,0.000,ALERT,212.83,302.68,59.991,1450587603,"201051344001093","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,310683.5,310683.5,12164,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587667,49929.00
12/20/2015 00:00,2,0.000,ALERT,213.74,304.18,60.002,1450587603,"201051344000900","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,314221.0,314221.0,7492,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450587669,49930.00
12/20/2015 00:00,2,0.000,ALERT,213.96,303.58,59.944,1450587603,"201051344000648","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,308085.3,308085.3,7486,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587671,49931.00
12/20/2015 00:00,2,0.000,ALERT,213.74,304.78,60.018,1450587603,"201051344000569","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,315653.2,315653.2,7485,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450587673,49932.00
12/20/2015 00:00,2,0.000,ALERT,213.74,304.48,59.991,1450587603,"201051344000983","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,310930.7,310930.7,7493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587675,49933.00
12/20/2015 00:00,2,0.000,ALERT,213.74,304.18,60.023,1450587603,"201051344001158","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,306493.0,306493.0,7496,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587677,49934.00
12/20/2015 00:00,2,0.000,ALERT,214.19,304.78,60.002,1450587603,"201051344000576","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,308551.4,308551.4,7493,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450587679,49935.00
12/20/2015 00:00,2,0.000,ALERT,212.61,300.57,60.007,1450587603,"274151322000087","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,555406.3,555406.3,1376,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450587681,49936.00
12/20/2015 00:15,2,0.000,ALERT,214.41,304.78,59.996,1450588504,"201051344000645","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,309259.1,309259.1,7494,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588506,49937.00
12/20/2015 00:15,2,0.000,ALERT,212.61,300.87,59.954,1450588504,"274151322000085","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,582664.8,582664.8,1372,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588507,49938.00
12/20/2015 00:15,2,0.000,ALERT,214.41,304.48,60.018,1450588504,"201051344000633","219011344069620",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,302114.9,302114.9,7498,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588509,49939.00
12/20/2015 00:15,2,0.000,ALERT,213.96,304.18,59.996,1450588504,"201051344000469","219011344069620",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,303063.5,303063.5,7509,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588511,49940.00
12/20/2015 00:15,2,0.000,ALERT,213.06,302.68,59.986,1450588504,"201051344000646","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,308001.4,308001.4,12142,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588513,49941.00
12/20/2015 00:15,2,0.000,ALERT,212.38,301.17,59.991,1450588504,"274151322000052","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,590230.4,590230.4,1373,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588515,49942.00
12/20/2015 00:15,2,0.000,ALERT,213.29,302.98,59.991,1450588504,"201051344000585","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,312605.4,312605.4,12147,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450588516,49943.00
12/20/2015 00:15,2,0.000,ALERT,213.06,302.98,59.949,1450588504,"201051344001230","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,311122.3,311122.3,12180,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450588518,49944.00
12/20/2015 00:15,2,0.000,ALERT,213.74,303.88,60.012,1450588504,"201051344000582","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,305926.1,305926.1,12141,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588520,49945.00
12/20/2015 00:15,2,0.000,ALERT,212.83,302.98,60.034,1450588504,"201051344000955","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,314809.4,314809.4,12142,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588522,49946.00
12/20/2015 00:15,2,0.000,ALERT,212.61,300.87,60.007,1450588504,"274151322000094","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,476029.8,476029.8,1418,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588524,49947.00
12/20/2015 00:15,2,0.000,ALERT,213.74,305.08,60.002,1450588504,"201051344000579","219011344069620",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,316684.2,316684.2,7493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588525,49948.00
12/20/2015 00:15,2,0.000,ALERT,213.06,302.98,59.975,1450588504,"201051344000890","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,313412.8,313412.8,12152,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588527,49949.00
12/20/2015 00:15,2,0.000,ALERT,213.29,302.68,60.007,1450588504,"201051344000438","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,315106.6,315106.6,12145,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588529,49950.00
12/20/2015 00:15,2,0.000,ALERT,213.51,302.37,60.002,1450588504,"201051344000417","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,309294.5,309294.5,12152,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450588531,49951.00
12/20/2015 00:15,2,0.000,ALERT,212.83,302.07,59.996,1450588504,"274151322000083","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,584697.7,584697.7,1376,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588533,49952.00
12/20/2015 00:15,2,0.000,ALERT,213.29,301.17,59.986,1450588504,"274151322000076","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,621012.4,621012.4,1369,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588535,49953.00
12/20/2015 00:15,2,0.000,ALERT,213.74,305.08,59.996,1450588504,"201051344000868","219011344069620",0.00,-5.00,0,302.98,306.88,0.0,0.0,0.000,300766.9,300766.9,7495,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588537,49954.00
12/20/2015 00:15,2,0.000,ALERT,212.61,302.37,59.959,1450588504,"274151322000095","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,613959.5,613959.5,1372,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588539,49955.00
12/20/2015 00:15,2,0.000,ALERT,213.29,303.58,59.981,1450588504,"201051344000988","219011344069620",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,301116.2,301116.2,7494,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588541,49956.00
12/20/2015 00:15,2,0.000,ALERT,213.29,302.07,59.991,1450588504,"201051344001025","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,313135.3,313135.3,12146,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450588543,49957.00
12/20/2015 00:15,2,0.000,ALERT,213.74,304.48,60.007,1450588504,"201051344000458","219011344069620",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,310984.6,310984.6,7500,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450588544,49958.00
12/20/2015 00:15,2,0.000,ALERT,214.19,304.18,59.954,1450588504,"201051344000853","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,307853.9,307853.9,7506,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450588546,49959.00
12/20/2015 00:15,2,0.000,ALERT,213.74,302.68,59.954,1450588504,"201051344000685","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,314747.9,314747.9,12159,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450588548,49960.00
12/20/2015 00:15,2,0.000,ALERT,213.29,302.37,59.959,1450588504,"201051344000917","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,312431.5,312431.5,12172,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588550,49961.00
12/20/2015 00:15,2,0.000,ALERT,213.51,302.98,59.975,1450588504,"201051344001145","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,315520.0,315520.0,12174,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450588552,49962.00
12/20/2015 00:15,2,0.000,ALERT,213.29,302.37,59.981,1450588504,"201051344000651","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,309595.4,309595.4,12150,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588554,49963.00
12/20/2015 00:15,2,0.000,ALERT,212.16,301.17,59.981,1450588504,"274151322000088","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,567808.0,567808.0,1373,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450588556,49964.00
12/20/2015 00:15,2,0.000,ALERT,213.29,300.57,59.986,1450588504,"274151322000068","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,475929.3,475929.3,1419,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588557,49965.00
12/20/2015 00:15,2,0.000,ALERT,212.83,302.37,59.975,1450588504,"201051344001135","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,306197.6,306197.6,12139,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588559,49966.00
12/20/2015 00:15,2,0.000,ALERT,213.29,304.48,59.986,1450588504,"201051344000594","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,312166.9,312166.9,7491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588561,49967.00
12/20/2015 00:15,2,0.000,ALERT,213.29,302.37,59.981,1450588504,"201051344001203","219011344069620",0.00,-5.50,0,300.57,306.28,0.0,0.0,0.000,312518.5,312518.5,12153,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588563,49968.00
12/20/2015 00:15,2,0.000,ALERT,212.16,301.17,59.975,1450588504,"274151322000054","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,579937.0,579937.0,1374,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588565,49969.00
12/20/2015 00:15,2,0.000,ALERT,213.96,303.88,59.981,1450588504,"201051344000867","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,301251.5,301251.5,7487,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588567,49970.00
12/20/2015 00:15,2,0.000,ALERT,213.06,302.37,59.975,1450588504,"201051344001093","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,310683.5,310683.5,12166,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588568,49971.00
12/20/2015 00:15,2,0.000,ALERT,213.51,303.88,59.975,1450588504,"201051344000900","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,314221.0,314221.0,7494,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450588570,49972.00
12/20/2015 00:15,2,0.000,ALERT,213.96,303.28,59.986,1450588504,"201051344000648","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,308085.3,308085.3,7488,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450588572,49973.00
12/20/2015 00:15,2,0.000,ALERT,213.74,304.78,60.018,1450588504,"201051344000569","219011344069620",0.00,-5.00,0,302.98,306.88,0.0,0.0,0.000,315653.2,315653.2,7487,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450588574,49974.00
12/20/2015 00:15,2,0.000,ALERT,213.74,304.48,59.986,1450588504,"201051344000983","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,310930.7,310930.7,7495,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588576,49975.00
12/20/2015 00:15,2,0.000,ALERT,213.96,304.18,60.002,1450588504,"201051344001158","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,306493.0,306493.0,7498,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450588578,49976.00
12/20/2015 00:15,2,0.000,ALERT,213.96,304.48,59.970,1450588504,"201051344000576","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,308551.4,308551.4,7495,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588579,49977.00
12/20/2015 00:15,2,0.000,ALERT,212.61,299.97,59.933,1450588504,"274151322000087","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,555406.3,555406.3,1378,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450588581,49978.00
12/20/2015 00:30,2,0.000,ALERT,213.74,303.58,59.975,1450589404,"201051344000645","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,309259.1,309259.1,7496,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450589406,49979.00
12/20/2015 00:30,2,0.000,ALERT,212.38,300.27,59.965,1450589404,"274151322000085","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,582664.8,582664.8,1374,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450589407,49980.00
12/20/2015 00:30,2,0.000,ALERT,213.74,303.28,59.965,1450589404,"201051344000633","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,302114.9,302114.9,7500,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589409,49981.00
12/20/2015 00:30,2,0.000,ALERT,213.29,303.58,60.018,1450589404,"201051344000469","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,303063.5,303063.5,7511,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450589411,49982.00
12/20/2015 00:30,2,0.000,ALERT,212.38,302.07,59.991,1450589404,"201051344000646","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,308001.4,308001.4,12144,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589413,49983.00
12/20/2015 00:30,2,0.000,ALERT,211.93,301.47,59.965,1450589404,"274151322000052","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,590230.4,590230.4,1375,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589415,49984.00
12/20/2015 00:30,2,0.000,ALERT,212.61,302.07,59.954,1450589404,"201051344000585","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,312605.4,312605.4,12149,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589417,49985.00
12/20/2015 00:30,2,0.000,ALERT,212.61,302.37,59.981,1450589404,"201051344001230","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,311122.3,311122.3,12182,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589418,49986.00
12/20/2015 00:30,2,0.000,ALERT,213.29,302.98,59.938,1450589404,"201051344000582","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,305926.1,305926.1,12143,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589420,49987.00
12/20/2015 00:30,2,0.000,ALERT,212.16,302.07,59.975,1450589404,"201051344000955","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,314809.4,314809.4,12144,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589422,49988.00
12/20/2015 00:30,2,0.000,ALERT,212.16,300.27,59.975,1450589404,"274151322000094","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,476029.8,476029.8,1420,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589424,49989.00
12/20/2015 00:30,2,0.000,ALERT,213.29,304.48,59.975,1450589404,"201051344000579","219011344069620",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,316684.2,316684.2,7495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450589426,49990.00
12/20/2015 00:30,2,0.000,ALERT,212.61,302.37,59.970,1450589404,"201051344000890","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,313412.8,313412.8,12154,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589427,49991.00
12/20/2015 00:30,2,0.000,ALERT,212.83,302.07,59.933,1450589404,"201051344000438","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,315106.6,315106.6,12147,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589429,49992.00
12/20/2015 00:30,2,0.000,ALERT,212.83,301.77,60.007,1450589404,"201051344000417","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,309294.5,309294.5,12154,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450589431,49993.00
12/20/2015 00:30,2,0.000,ALERT,212.38,301.17,59.986,1450589404,"274151322000083","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,584697.7,584697.7,1378,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589433,49994.00
12/20/2015 00:30,2,0.000,ALERT,212.83,300.87,59.986,1450589404,"274151322000076","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,621012.4,621012.4,1371,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589435,49995.00
12/20/2015 00:30,2,0.000,ALERT,213.29,304.18,59.991,1450589404,"201051344000868","219011344069620",0.00,-5.00,0,302.68,306.88,0.0,0.0,0.000,300766.9,300766.9,7497,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589437,49996.00
12/20/2015 00:30,2,0.000,ALERT,212.38,301.77,59.986,1450589404,"274151322000095","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,613959.5,613959.5,1374,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589439,49997.00
12/20/2015 00:30,2,0.000,ALERT,213.06,303.58,59.996,1450589404,"201051344000988","219011344069620",0.00,-4.00,0,299.37,305.68,0.0,0.0,0.000,301116.2,301116.2,7496,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589440,49998.00
12/20/2015 00:30,2,0.000,ALERT,212.38,300.87,59.981,1450589404,"201051344001025","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,313135.3,313135.3,12148,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450589442,49999.00
12/20/2015 00:30,2,0.000,ALERT,212.83,303.28,59.981,1450589404,"201051344000458","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,310984.6,310984.6,7502,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589444,50000.00
12/20/2015 00:30,2,0.000,ALERT,213.74,303.28,59.986,1450589404,"201051344000853","219011344069620",0.00,-5.00,0,302.37,305.98,0.0,0.0,0.000,307853.9,307853.9,7508,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450589446,50001.00
12/20/2015 00:30,2,0.000,ALERT,213.06,301.77,59.991,1450589404,"201051344000685","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,314747.9,314747.9,12161,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589448,50002.00
12/20/2015 00:30,2,0.000,ALERT,212.83,301.47,59.991,1450589404,"201051344000917","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,312431.5,312431.5,12174,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589449,50003.00
12/20/2015 00:30,2,0.000,ALERT,212.83,302.37,59.986,1450589404,"201051344001145","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,315520.0,315520.0,12176,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589451,50004.00
12/20/2015 00:30,2,0.000,ALERT,212.83,301.17,59.981,1450589404,"201051344000651","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,309595.4,309595.4,12152,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589453,50005.00
12/20/2015 00:30,2,0.000,ALERT,212.16,300.87,60.023,1450589404,"274151322000088","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,567808.0,567808.0,1375,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589455,50006.00
12/20/2015 00:30,2,0.000,ALERT,213.06,299.97,59.986,1450589404,"274151322000068","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,475929.3,475929.3,1421,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589457,50007.00
12/20/2015 00:30,2,0.000,ALERT,212.38,302.07,59.986,1450589404,"201051344001135","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,306197.6,306197.6,12141,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450589458,50008.00
12/20/2015 00:30,2,0.000,ALERT,212.83,304.18,59.986,1450589404,"201051344000594","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,312166.9,312166.9,7493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450589460,50009.00
12/20/2015 00:30,2,0.000,ALERT,212.83,301.47,59.986,1450589404,"201051344001203","219011344069620",0.00,-5.00,0,300.57,305.98,0.0,0.0,0.000,312518.5,312518.5,12155,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450589462,50010.00
12/20/2015 00:30,2,0.000,ALERT,212.16,301.17,59.996,1450589404,"274151322000054","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,579937.0,579937.0,1376,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450589464,50011.00
12/20/2015 00:30,2,0.000,ALERT,213.51,303.88,59.986,1450589404,"201051344000867","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,301251.5,301251.5,7489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589466,50012.00
12/20/2015 00:30,2,0.000,ALERT,212.83,302.07,59.986,1450589404,"201051344001093","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,310683.5,310683.5,12168,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589468,50013.00
12/20/2015 00:30,2,0.000,ALERT,213.06,304.18,59.981,1450589404,"201051344000900","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,314221.0,314221.0,7496,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450589469,50014.00
12/20/2015 00:30,2,0.000,ALERT,213.29,302.98,59.986,1450589404,"201051344000648","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,308085.3,308085.3,7490,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589471,50015.00
12/20/2015 00:30,2,0.000,ALERT,213.29,304.18,59.996,1450589404,"201051344000569","219011344069620",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,315653.2,315653.2,7489,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589473,50016.00
12/20/2015 00:30,2,0.000,ALERT,213.06,303.58,59.991,1450589404,"201051344000983","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,310930.7,310930.7,7497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589475,50017.00
12/20/2015 00:30,2,0.000,ALERT,213.29,303.28,60.007,1450589404,"201051344001158","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,306493.0,306493.0,7500,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589477,50018.00
12/20/2015 00:30,2,0.000,ALERT,213.51,303.88,59.986,1450589404,"201051344000576","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,308551.4,308551.4,7497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450589478,50019.00
12/20/2015 00:30,2,0.000,ALERT,212.16,299.67,59.991,1450589404,"274151322000087","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,555406.3,555406.3,1380,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450589480,50020.00
12/20/2015 00:45,2,0.000,ALERT,213.74,303.88,59.938,1450590303,"201051344000645","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,309259.1,309259.1,7498,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590305,50021.00
12/20/2015 00:45,2,0.000,ALERT,212.38,301.47,59.959,1450590303,"274151322000085","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,582664.8,582664.8,1376,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590307,50022.00
12/20/2015 00:45,2,0.000,ALERT,213.96,303.58,59.970,1450590303,"201051344000633","219011344069620",0.00,-5.00,0,299.67,305.38,0.0,0.0,0.000,302114.9,302114.9,7502,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590309,50023.00
12/20/2015 00:45,2,0.000,ALERT,213.51,303.88,59.975,1450590303,"201051344000469","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,303063.5,303063.5,7513,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590311,50024.00
12/20/2015 00:45,2,0.000,ALERT,212.61,302.68,59.959,1450590303,"201051344000646","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,308001.4,308001.4,12146,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590312,50025.00
12/20/2015 00:45,2,0.000,ALERT,211.93,301.77,59.928,1450590303,"274151322000052","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,590230.4,590230.4,1377,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590314,50026.00
12/20/2015 00:45,2,0.000,ALERT,213.06,302.98,59.970,1450590303,"201051344000585","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,312605.4,312605.4,12151,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590316,50027.00
12/20/2015 00:45,2,0.000,ALERT,212.83,302.98,59.922,1450590303,"201051344001230","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,311122.3,311122.3,12184,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590318,50028.00
12/20/2015 00:45,2,0.000,ALERT,213.51,303.58,59.933,1450590303,"201051344000582","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,305926.1,305926.1,12145,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590320,50029.00
12/20/2015 00:45,2,0.000,ALERT,212.61,302.68,59.975,1450590303,"201051344000955","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,314809.4,314809.4,12146,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590322,50030.00
12/20/2015 00:45,2,0.000,ALERT,212.38,300.87,59.965,1450590303,"274151322000094","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,476029.8,476029.8,1422,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590324,50031.00
12/20/2015 00:45,2,0.000,ALERT,213.29,304.48,59.965,1450590303,"201051344000579","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,316684.2,316684.2,7497,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590326,50032.00
12/20/2015 00:45,2,0.000,ALERT,212.83,303.28,59.970,1450590303,"201051344000890","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,313412.8,313412.8,12156,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590327,50033.00
12/20/2015 00:45,2,0.000,ALERT,213.06,302.98,60.012,1450590303,"201051344000438","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,315106.6,315106.6,12149,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590329,50034.00
12/20/2015 00:45,2,0.000,ALERT,213.06,302.07,59.970,1450590303,"201051344000417","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,309294.5,309294.5,12156,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590331,50035.00
12/20/2015 00:45,2,0.000,ALERT,212.38,301.77,59.975,1450590303,"274151322000083","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,584697.7,584697.7,1380,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590333,50036.00
12/20/2015 00:45,2,0.000,ALERT,213.06,301.47,59.981,1450590303,"274151322000076","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,621012.4,621012.4,1373,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590335,50037.00
12/20/2015 00:45,2,0.000,ALERT,213.51,304.48,59.991,1450590303,"201051344000868","219011344069620",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,300766.9,300766.9,7499,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590337,50038.00
12/20/2015 00:45,2,0.000,ALERT,212.38,302.68,59.970,1450590303,"274151322000095","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,613959.5,613959.5,1376,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590339,50039.00
12/20/2015 00:45,2,0.000,ALERT,213.29,303.58,59.917,1450590303,"201051344000988","219011344069620",0.00,-4.00,0,298.77,305.38,0.0,0.0,0.000,301116.2,301116.2,7498,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590340,50040.00
