ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 00:45,2,0.000,ALERT,212.83,301.77,59.965,1450590303,"201051344001025","219011344069620",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,313135.3,313135.3,12150,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590342,50041.00
12/20/2015 00:45,2,0.000,ALERT,213.51,304.48,59.970,1450590303,"201051344000458","219011344069620",0.00,-2.50,0,301.17,306.58,0.0,0.0,0.000,310984.6,310984.6,7504,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590344,50042.00
12/20/2015 00:45,2,0.000,ALERT,213.96,303.88,59.959,1450590303,"201051344000853","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,307853.9,307853.9,7510,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590346,50043.00
12/20/2015 00:45,2,0.000,ALERT,213.29,302.68,59.981,1450590303,"201051344000685","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,314747.9,314747.9,12163,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590347,50044.00
12/20/2015 00:45,2,0.000,ALERT,213.29,302.68,59.981,1450590303,"201051344000917","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,312431.5,312431.5,12176,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590349,50045.00
12/20/2015 00:45,2,0.000,ALERT,213.29,302.98,59.959,1450590303,"201051344001145","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,315520.0,315520.0,12178,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590351,50046.00
12/20/2015 00:45,2,0.000,ALERT,212.83,302.07,59.970,1450590303,"201051344000651","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,309595.4,309595.4,12154,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590353,50047.00
12/20/2015 00:45,2,0.000,ALERT,211.93,300.57,59.959,1450590303,"274151322000088","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,567808.0,567808.0,1377,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590355,50048.00
12/20/2015 00:45,2,0.000,ALERT,213.06,300.87,59.949,1450590303,"274151322000068","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,475929.3,475929.3,1423,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590357,50049.00
12/20/2015 00:45,2,0.000,ALERT,212.61,302.68,59.933,1450590303,"201051344001135","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,306197.6,306197.6,12143,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590358,50050.00
12/20/2015 00:45,2,0.000,ALERT,213.06,305.08,59.981,1450590303,"201051344000594","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,312166.9,312166.9,7495,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590360,50051.00
12/20/2015 00:45,2,0.000,ALERT,213.06,302.37,59.944,1450590303,"201051344001203","219011344069620",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,312518.5,312518.5,12157,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590362,50052.00
12/20/2015 00:45,2,0.000,ALERT,212.16,301.47,59.954,1450590303,"274151322000054","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,579937.0,579937.0,1378,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590364,50053.00
12/20/2015 00:45,2,0.000,ALERT,213.29,302.68,59.970,1450590303,"201051344000867","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,301251.5,301251.5,7491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590366,50054.00
12/20/2015 00:45,2,0.000,ALERT,212.61,302.07,59.938,1450590303,"201051344001093","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,310683.5,310683.5,12170,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590367,50055.00
12/20/2015 00:45,2,0.000,ALERT,213.29,303.88,59.959,1450590303,"201051344000900","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,314221.0,314221.0,7498,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590369,50056.00
12/20/2015 00:45,2,0.000,ALERT,213.51,302.98,59.986,1450590303,"201051344000648","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,308085.3,308085.3,7492,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590371,50057.00
12/20/2015 00:45,2,0.000,ALERT,213.51,304.78,59.944,1450590303,"201051344000569","219011344069620",0.00,-4.00,0,302.07,306.88,0.0,0.0,0.000,315653.2,315653.2,7491,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590373,50058.00
12/20/2015 00:45,2,0.000,ALERT,213.51,304.18,59.949,1450590303,"201051344000983","219011344069620",0.00,-4.00,0,301.47,306.28,0.0,0.0,0.000,310930.7,310930.7,7499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590375,50059.00
12/20/2015 00:45,2,0.000,ALERT,213.51,304.18,59.965,1450590303,"201051344001158","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,306493.0,306493.0,7502,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450590376,50060.00
12/20/2015 00:45,2,0.000,ALERT,213.74,304.48,59.954,1450590303,"201051344000576","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,308551.4,308551.4,7499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590378,50061.00
12/20/2015 00:45,2,0.000,ALERT,212.38,299.97,59.996,1450590303,"274151322000087","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,555406.3,555406.3,1382,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450590380,50062.00
12/20/2015 01:00,2,0.000,ALERT,213.96,304.48,59.954,1450591203,"201051344000645","219011344069620",0.00,-3.50,0,290.65,306.28,0.0,0.0,0.000,309259.1,309259.1,7500,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450591205,50063.00
12/20/2015 01:00,2,0.000,ALERT,212.83,301.77,59.954,1450591203,"274151322000085","219011344069620",0.00,-3.50,0,288.55,305.38,0.0,0.0,0.000,582664.8,582664.8,1378,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591207,50064.00
12/20/2015 01:00,2,0.000,ALERT,213.96,304.18,59.959,1450591203,"201051344000633","219011344069620",0.00,-5.00,0,288.85,305.98,0.0,0.0,0.000,302114.9,302114.9,7504,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591209,50065.00
12/20/2015 01:00,2,0.000,ALERT,213.51,305.08,59.959,1450591203,"201051344000469","219011344069620",0.00,-5.00,0,289.45,305.98,0.0,0.0,0.000,303063.5,303063.5,7515,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450591211,50066.00
12/20/2015 01:00,2,0.000,ALERT,212.61,302.68,59.959,1450591203,"201051344000646","219011344069620",0.00,-5.00,0,288.55,304.48,0.0,0.0,0.000,308001.4,308001.4,12148,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591212,50067.00
12/20/2015 01:00,2,0.000,ALERT,212.16,301.17,59.944,1450591203,"274151322000052","219011344069620",0.00,-4.00,0,288.25,305.38,0.0,0.0,0.000,590230.4,590230.4,1379,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591214,50068.00
12/20/2015 01:00,2,0.000,ALERT,213.06,302.98,59.975,1450591203,"201051344000585","219011344069620",0.00,-3.50,0,288.55,304.78,0.0,0.0,0.000,312605.4,312605.4,12153,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591216,50069.00
12/20/2015 01:00,2,0.000,ALERT,212.61,302.98,59.996,1450591203,"201051344001230","219011344069620",0.00,-4.00,0,289.15,304.78,0.0,0.0,0.000,311122.3,311122.3,12186,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450591218,50070.00
12/20/2015 01:00,2,0.000,ALERT,213.29,303.58,59.970,1450591203,"201051344000582","219011344069620",0.00,-5.50,0,289.75,305.38,0.0,0.0,0.000,305926.1,305926.1,12147,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450591220,50071.00
12/20/2015 01:00,2,0.000,ALERT,212.61,302.68,59.970,1450591203,"201051344000955","219011344069620",0.00,-4.00,0,288.85,304.48,0.0,0.0,0.000,314809.4,314809.4,12148,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591222,50072.00
12/20/2015 01:00,2,0.000,ALERT,212.38,301.17,59.965,1450591203,"274151322000094","219011344069620",0.00,-5.00,0,287.95,304.78,0.0,0.0,0.000,476029.8,476029.8,1424,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591223,50073.00
12/20/2015 01:00,2,0.000,ALERT,213.29,305.38,59.970,1450591203,"201051344000579","219011344069620",0.00,-4.00,0,291.25,307.18,0.0,0.0,0.000,316684.2,316684.2,7499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591225,50074.00
12/20/2015 01:00,2,0.000,ALERT,212.83,303.28,59.954,1450591203,"201051344000890","219011344069620",0.00,-3.50,0,289.75,305.38,0.0,0.0,0.000,313412.8,313412.8,12158,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591227,50075.00
12/20/2015 01:00,2,0.000,ALERT,212.83,302.68,59.965,1450591203,"201051344000438","219011344069620",0.00,-5.00,0,289.15,304.78,0.0,0.0,0.000,315106.6,315106.6,12151,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591229,50076.00
12/20/2015 01:00,2,0.000,ALERT,213.29,302.37,59.970,1450591203,"201051344000417","219011344069620",0.00,-4.00,0,288.25,303.88,0.0,0.0,0.000,309294.5,309294.5,12158,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591231,50077.00
12/20/2015 01:00,2,0.000,ALERT,212.61,302.37,59.959,1450591203,"274151322000083","219011344069620",0.00,-3.50,0,288.85,305.68,0.0,0.0,0.000,584697.7,584697.7,1382,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591233,50078.00
12/20/2015 01:00,2,0.000,ALERT,213.06,302.37,59.970,1450591203,"274151322000076","219011344069620",0.00,-4.00,0,288.55,305.68,0.0,0.0,0.000,621012.4,621012.4,1375,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591235,50079.00
12/20/2015 01:00,2,0.000,ALERT,213.29,305.08,59.965,1450591203,"201051344000868","219011344069620",0.00,-4.00,0,291.25,307.18,0.0,0.0,0.000,300766.9,300766.9,7501,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591237,50080.00
12/20/2015 01:00,2,0.000,ALERT,212.61,302.98,59.965,1450591203,"274151322000095","219011344069620",0.00,-5.00,0,289.45,306.58,0.0,0.0,0.000,613959.5,613959.5,1378,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591238,50081.00
12/20/2015 01:00,2,0.000,ALERT,213.29,304.48,59.965,1450591203,"201051344000988","219011344069620",0.00,-4.00,0,287.95,305.98,0.0,0.0,0.000,301116.2,301116.2,7500,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450591240,50082.00
12/20/2015 01:00,2,0.000,ALERT,212.61,301.77,59.959,1450591203,"201051344001025","219011344069620",0.00,-5.00,0,288.55,305.08,0.0,0.0,0.000,313135.3,313135.3,12152,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591242,50083.00
12/20/2015 01:00,2,0.000,ALERT,213.29,304.48,59.981,1450591203,"201051344000458","219011344069620",0.00,-2.50,0,290.65,307.18,0.0,0.0,0.000,310984.6,310984.6,7506,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450591244,50084.00
12/20/2015 01:00,2,0.000,ALERT,213.96,304.78,59.991,1450591203,"201051344000853","219011344069620",0.00,-4.00,0,290.35,306.28,0.0,0.0,0.000,307853.9,307853.9,7512,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591246,50085.00
12/20/2015 01:00,2,0.000,ALERT,213.29,302.68,59.970,1450591203,"201051344000685","219011344069620",0.00,-4.00,0,288.85,304.48,0.0,0.0,0.000,314747.9,314747.9,12165,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591248,50086.00
12/20/2015 01:00,2,0.000,ALERT,213.06,302.37,59.965,1450591203,"201051344000917","219011344069620",0.00,-2.50,0,287.95,303.88,0.0,0.0,0.000,312431.5,312431.5,12178,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450591249,50087.00
12/20/2015 01:00,2,0.000,ALERT,213.06,302.98,59.970,1450591203,"201051344001145","219011344069620",0.00,-4.00,0,289.45,305.38,0.0,0.0,0.000,315520.0,315520.0,12180,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591251,50088.00
12/20/2015 01:00,2,0.000,ALERT,213.06,302.07,59.970,1450591203,"201051344000651","219011344069620",0.00,-5.50,0,288.55,304.18,0.0,0.0,0.000,309595.4,309595.4,12156,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591253,50089.00
12/20/2015 01:00,2,0.000,ALERT,212.38,301.47,59.975,1450591203,"274151322000088","219011344069620",0.00,-3.00,0,287.95,304.78,0.0,0.0,0.000,567808.0,567808.0,1379,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591255,50090.00
12/20/2015 01:00,2,0.000,ALERT,213.29,301.47,59.954,1450591203,"274151322000068","219011344069620",0.00,-3.00,0,287.95,304.18,0.0,0.0,0.000,475929.3,475929.3,1425,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591256,50091.00
12/20/2015 01:00,2,0.000,ALERT,212.61,302.68,59.933,1450591203,"201051344001135","219011344069620",0.00,-4.00,0,289.15,305.08,0.0,0.0,0.000,306197.6,306197.6,12145,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591258,50092.00
12/20/2015 01:00,2,0.000,ALERT,213.06,305.38,59.975,1450591203,"201051344000594","219011344069620",0.00,-5.00,0,290.05,306.58,0.0,0.0,0.000,312166.9,312166.9,7497,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591260,50093.00
12/20/2015 01:00,2,0.000,ALERT,212.83,302.37,59.970,1450591203,"201051344001203","219011344069620",0.00,-5.00,0,288.85,306.28,0.0,0.0,0.000,312518.5,312518.5,12159,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591262,50094.00
12/20/2015 01:00,2,0.000,ALERT,212.38,302.37,59.965,1450591203,"274151322000054","219011344069620",0.00,-3.00,0,288.25,305.38,0.0,0.0,0.000,579937.0,579937.0,1380,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591264,50095.00
12/20/2015 01:00,2,0.000,ALERT,213.74,303.88,59.970,1450591203,"201051344000867","219011344069620",0.00,-3.50,0,289.75,306.58,0.0,0.0,0.000,301251.5,301251.5,7493,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450591265,50096.00
12/20/2015 01:00,2,0.000,ALERT,212.83,302.68,59.965,1450591203,"201051344001093","219011344069620",0.00,-3.00,0,288.55,304.48,0.0,0.0,0.000,310683.5,310683.5,12172,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591267,50097.00
12/20/2015 01:00,2,0.000,ALERT,213.29,304.48,60.012,1450591203,"201051344000900","219011344069620",0.00,-4.00,0,289.75,305.98,0.0,0.0,0.000,314221.0,314221.0,7500,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591269,50098.00
12/20/2015 01:00,2,0.000,ALERT,213.51,303.88,59.959,1450591203,"201051344000648","219011344069620",0.00,-5.50,0,289.75,306.28,0.0,0.0,0.000,308085.3,308085.3,7494,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450591271,50099.00
12/20/2015 01:00,2,0.000,ALERT,213.51,305.08,60.012,1450591203,"201051344000569","219011344069620",0.00,-4.00,0,290.95,307.18,0.0,0.0,0.000,315653.2,315653.2,7493,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450591273,50100.00
12/20/2015 01:00,2,0.000,ALERT,213.51,305.08,59.975,1450591203,"201051344000983","219011344069620",0.00,-3.50,0,290.65,306.58,0.0,0.0,0.000,310930.7,310930.7,7501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591275,50101.00
12/20/2015 01:00,2,0.000,ALERT,213.51,304.48,59.975,1450591203,"201051344001158","219011344069620",0.00,-5.50,0,290.05,305.98,0.0,0.0,0.000,306493.0,306493.0,7504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591277,50102.00
12/20/2015 01:00,2,0.000,ALERT,213.96,305.38,60.002,1450591203,"201051344000576","219011344069620",0.00,-4.00,0,290.65,306.58,0.0,0.0,0.000,308551.4,308551.4,7501,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591279,50103.00
12/20/2015 01:00,2,0.000,ALERT,212.61,300.57,59.970,1450591203,"274151322000087","219011344069620",0.00,-3.00,0,287.65,304.18,0.0,0.0,0.000,555406.3,555406.3,1384,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450591280,50104.00
12/20/2015 01:15,2,0.000,ALERT,213.74,303.88,59.991,1450592103,"201051344000645","219011344069620",0.00,-3.50,0,302.68,306.58,0.0,0.0,0.000,309259.1,309259.1,7502,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592105,50105.00
12/20/2015 01:15,2,0.000,ALERT,212.61,301.77,59.991,1450592103,"274151322000085","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,582664.8,582664.8,1380,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592107,50106.00
12/20/2015 01:15,2,0.000,ALERT,213.96,303.88,59.996,1450592103,"201051344000633","219011344069620",0.00,-4.00,0,300.87,306.28,0.0,0.0,0.000,302114.9,302114.9,7506,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592109,50107.00
12/20/2015 01:15,2,0.000,ALERT,213.51,304.18,59.996,1450592103,"201051344000469","219011344069620",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,303063.5,303063.5,7517,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592111,50108.00
12/20/2015 01:15,2,0.000,ALERT,212.83,302.68,59.991,1450592103,"201051344000646","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,308001.4,308001.4,12150,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592112,50109.00
12/20/2015 01:15,2,0.000,ALERT,212.16,301.77,59.944,1450592103,"274151322000052","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,590230.4,590230.4,1381,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592114,50110.00
12/20/2015 01:15,2,0.000,ALERT,213.06,302.68,59.996,1450592103,"201051344000585","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,312605.4,312605.4,12155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450592116,50111.00
12/20/2015 01:15,2,0.000,ALERT,212.83,302.68,59.996,1450592103,"201051344001230","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,311122.3,311122.3,12188,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592118,50112.00
12/20/2015 01:15,2,0.000,ALERT,213.29,302.98,59.991,1450592103,"201051344000582","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,305926.1,305926.1,12149,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450592120,50113.00
12/20/2015 01:15,2,0.000,ALERT,212.38,302.37,60.028,1450592103,"201051344000955","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,314809.4,314809.4,12150,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592121,50114.00
12/20/2015 01:15,2,0.000,ALERT,212.38,301.17,59.981,1450592103,"274151322000094","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,476029.8,476029.8,1426,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592123,50115.00
12/20/2015 01:15,2,0.000,ALERT,213.29,304.78,60.018,1450592103,"201051344000579","219011344069620",0.00,-4.00,0,303.28,307.48,0.0,0.0,0.000,316684.2,316684.2,7501,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450592125,50116.00
12/20/2015 01:15,2,0.000,ALERT,212.83,302.68,60.034,1450592103,"201051344000890","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,313412.8,313412.8,12160,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592127,50117.00
12/20/2015 01:15,2,0.000,ALERT,213.06,302.37,59.986,1450592103,"201051344000438","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,315106.6,315106.6,12153,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592129,50118.00
12/20/2015 01:15,2,0.000,ALERT,213.29,302.07,59.996,1450592103,"201051344000417","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,309294.5,309294.5,12160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450592130,50119.00
12/20/2015 01:15,2,0.000,ALERT,212.61,302.37,59.981,1450592103,"274151322000083","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,584697.7,584697.7,1384,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592132,50120.00
12/20/2015 01:15,2,0.000,ALERT,213.06,301.47,59.981,1450592103,"274151322000076","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,621012.4,621012.4,1377,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450592134,50121.00
12/20/2015 01:15,2,0.000,ALERT,213.29,304.78,60.018,1450592103,"201051344000868","219011344069620",0.00,-3.50,0,303.28,307.48,0.0,0.0,0.000,300766.9,300766.9,7503,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592136,50122.00
12/20/2015 01:15,2,0.000,ALERT,212.61,302.98,59.981,1450592103,"274151322000095","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,613959.5,613959.5,1380,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592138,50123.00
12/20/2015 01:15,2,0.000,ALERT,213.06,303.88,59.991,1450592103,"201051344000988","219011344069620",0.00,-3.50,0,300.27,306.28,0.0,0.0,0.000,301116.2,301116.2,7502,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592140,50124.00
12/20/2015 01:15,2,0.000,ALERT,212.83,301.77,59.986,1450592103,"201051344001025","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,313135.3,313135.3,12154,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592141,50125.00
12/20/2015 01:15,2,0.000,ALERT,213.29,303.88,59.986,1450592103,"201051344000458","219011344069620",0.00,-2.50,0,302.68,307.18,0.0,0.0,0.000,310984.6,310984.6,7508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592143,50126.00
12/20/2015 01:15,2,0.000,ALERT,213.96,304.18,60.028,1450592103,"201051344000853","219011344069620",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,307853.9,307853.9,7514,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592145,50127.00
12/20/2015 01:15,2,0.000,ALERT,213.51,302.68,59.949,1450592103,"201051344000685","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,314747.9,314747.9,12167,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592147,50128.00
12/20/2015 01:15,2,0.000,ALERT,213.06,302.07,59.986,1450592103,"201051344000917","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,312431.5,312431.5,12180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592149,50129.00
12/20/2015 01:15,2,0.000,ALERT,213.29,302.68,59.996,1450592103,"201051344001145","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,315520.0,315520.0,12182,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592150,50130.00
12/20/2015 01:15,2,0.000,ALERT,212.83,301.77,59.981,1450592103,"201051344000651","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,309595.4,309595.4,12158,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592153,50131.00
12/20/2015 01:15,2,0.000,ALERT,212.16,301.17,60.002,1450592103,"274151322000088","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,567808.0,567808.0,1381,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592154,50132.00
12/20/2015 01:15,2,0.000,ALERT,213.29,301.17,59.981,1450592103,"274151322000068","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,475929.3,475929.3,1427,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592156,50133.00
12/20/2015 01:15,2,0.000,ALERT,212.61,302.37,59.981,1450592103,"201051344001135","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,306197.6,306197.6,12147,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450592158,50134.00
12/20/2015 01:15,2,0.000,ALERT,213.06,304.48,60.002,1450592103,"201051344000594","219011344069620",0.00,-5.00,0,302.37,306.88,0.0,0.0,0.000,312166.9,312166.9,7499,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592160,50135.00
12/20/2015 01:15,2,0.000,ALERT,212.83,302.07,59.991,1450592103,"201051344001203","219011344069620",0.00,-5.00,0,300.87,306.28,0.0,0.0,0.000,312518.5,312518.5,12161,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592161,50136.00
12/20/2015 01:15,2,0.000,ALERT,212.38,302.37,60.002,1450592103,"274151322000054","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,579937.0,579937.0,1382,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592163,50137.00
12/20/2015 01:15,2,0.000,ALERT,213.51,303.88,59.986,1450592103,"201051344000867","219011344069620",0.00,-3.00,0,301.77,306.88,0.0,0.0,0.000,301251.5,301251.5,7495,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592165,50138.00
12/20/2015 01:15,2,0.000,ALERT,212.83,302.37,59.996,1450592103,"201051344001093","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,310683.5,310683.5,12174,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592167,50139.00
12/20/2015 01:15,2,0.000,ALERT,213.06,303.88,59.996,1450592103,"201051344000900","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,314221.0,314221.0,7502,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450592169,50140.00
12/20/2015 01:15,2,0.000,ALERT,213.51,303.58,59.991,1450592103,"201051344000648","219011344069620",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,308085.3,308085.3,7496,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592171,50141.00
12/20/2015 01:15,2,0.000,ALERT,213.51,304.48,59.996,1450592103,"201051344000569","219011344069620",0.00,-4.00,0,303.28,307.48,0.0,0.0,0.000,315653.2,315653.2,7495,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450592172,50142.00
12/20/2015 01:15,2,0.000,ALERT,213.29,304.18,59.991,1450592103,"201051344000983","219011344069620",0.00,-3.50,0,302.98,306.88,0.0,0.0,0.000,310930.7,310930.7,7503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592174,50143.00
12/20/2015 01:15,2,0.000,ALERT,213.29,303.88,59.986,1450592103,"201051344001158","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,306493.0,306493.0,7506,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450592176,50144.00
12/20/2015 01:15,2,0.000,ALERT,213.74,304.48,59.981,1450592103,"201051344000576","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,308551.4,308551.4,7503,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592178,50145.00
12/20/2015 01:15,2,0.000,ALERT,212.38,300.87,59.981,1450592103,"274151322000087","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,555406.3,555406.3,1386,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450592180,50146.00
12/20/2015 01:30,2,0.000,ALERT,214.41,304.78,59.986,1450593003,"201051344000645","219011344069620",0.00,-3.50,0,301.77,306.58,0.0,0.0,0.000,309259.1,309259.1,7504,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593005,50147.00
12/20/2015 01:30,2,0.000,ALERT,212.83,302.07,60.012,1450593003,"274151322000085","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,582664.8,582664.8,1382,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593007,50148.00
12/20/2015 01:30,2,0.000,ALERT,214.64,304.78,59.944,1450593003,"201051344000633","219011344069620",0.00,-4.00,0,300.57,306.28,0.0,0.0,0.000,302114.9,302114.9,7508,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593009,50149.00
12/20/2015 01:30,2,0.000,ALERT,213.96,305.08,59.949,1450593003,"201051344000469","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,303063.5,303063.5,7519,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593010,50150.00
12/20/2015 01:30,2,0.000,ALERT,213.06,302.98,59.981,1450593003,"201051344000646","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,308001.4,308001.4,12152,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593012,50151.00
12/20/2015 01:30,2,0.000,ALERT,212.38,302.07,59.933,1450593003,"274151322000052","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,590230.4,590230.4,1383,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593014,50152.00
12/20/2015 01:30,2,0.000,ALERT,213.29,302.98,59.986,1450593003,"201051344000585","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,312605.4,312605.4,12157,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593016,50153.00
12/20/2015 01:30,2,0.000,ALERT,213.29,303.28,59.981,1450593003,"201051344001230","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,311122.3,311122.3,12190,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593018,50154.00
12/20/2015 01:30,2,0.000,ALERT,213.74,303.88,59.975,1450593003,"201051344000582","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,305926.1,305926.1,12151,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593019,50155.00
12/20/2015 01:30,2,0.000,ALERT,213.06,302.98,59.986,1450593003,"201051344000955","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,314809.4,314809.4,12152,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450593021,50156.00
12/20/2015 01:30,2,0.000,ALERT,212.83,301.17,59.965,1450593003,"274151322000094","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,476029.8,476029.8,1428,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593023,50157.00
12/20/2015 01:30,2,0.000,ALERT,213.96,305.38,59.981,1450593003,"201051344000579","219011344069620",0.00,-4.00,0,302.68,307.18,0.0,0.0,0.000,316684.2,316684.2,7503,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450593025,50158.00
12/20/2015 01:30,2,0.000,ALERT,213.29,303.28,59.975,1450593003,"201051344000890","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,313412.8,313412.8,12162,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593026,50159.00
12/20/2015 01:30,2,0.000,ALERT,213.51,302.98,59.981,1450593003,"201051344000438","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,315106.6,315106.6,12155,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593028,50160.00
12/20/2015 01:30,2,0.000,ALERT,213.51,302.37,59.975,1450593003,"201051344000417","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,309294.5,309294.5,12162,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593030,50161.00
12/20/2015 01:30,2,0.000,ALERT,213.06,302.37,59.975,1450593003,"274151322000083","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,584697.7,584697.7,1386,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593032,50162.00
12/20/2015 01:30,2,0.000,ALERT,213.51,302.07,59.970,1450593003,"274151322000076","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,621012.4,621012.4,1379,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593034,50163.00
12/20/2015 01:30,2,0.000,ALERT,213.96,305.68,59.981,1450593003,"201051344000868","219011344069620",0.00,-4.00,0,302.68,307.48,0.0,0.0,0.000,300766.9,300766.9,7505,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593036,50164.00
12/20/2015 01:30,2,0.000,ALERT,212.83,302.98,59.975,1450593003,"274151322000095","219011344069620",0.00,-5.00,0,301.47,304.48,0.0,0.0,0.000,613959.5,613959.5,1382,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450593038,50165.00
12/20/2015 01:30,2,0.000,ALERT,213.51,304.78,59.975,1450593003,"201051344000988","219011344069620",0.00,-3.50,0,299.37,306.28,0.0,0.0,0.000,301116.2,301116.2,7504,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593040,50166.00
12/20/2015 01:30,2,0.000,ALERT,213.06,302.37,59.991,1450593003,"201051344001025","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,313135.3,313135.3,12156,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593041,50167.00
12/20/2015 01:30,2,0.000,ALERT,213.74,304.78,59.970,1450593003,"201051344000458","219011344069620",0.00,-2.50,0,302.37,307.18,0.0,0.0,0.000,310984.6,310984.6,7510,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593043,50168.00
12/20/2015 01:30,2,0.000,ALERT,214.41,304.78,59.986,1450593003,"201051344000853","219011344069620",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,307853.9,307853.9,7516,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450593045,50169.00
12/20/2015 01:30,2,0.000,ALERT,213.74,302.98,60.012,1450593003,"201051344000685","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,314747.9,314747.9,12169,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593047,50170.00
12/20/2015 01:30,2,0.000,ALERT,213.29,302.37,59.970,1450593003,"201051344000917","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,312431.5,312431.5,12182,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593049,50171.00
12/20/2015 01:30,2,0.000,ALERT,213.51,303.28,59.975,1450593003,"201051344001145","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,315520.0,315520.0,12184,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593051,50172.00
12/20/2015 01:30,2,0.000,ALERT,213.51,302.37,59.981,1450593003,"201051344000651","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,309595.4,309595.4,12160,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593053,50173.00
12/20/2015 01:30,2,0.000,ALERT,212.38,301.77,59.981,1450593003,"274151322000088","219011344069620",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,567808.0,567808.0,1383,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593054,50174.00
12/20/2015 01:30,2,0.000,ALERT,213.51,301.47,59.970,1450593003,"274151322000068","219011344069620",0.00,-3.00,0,299.67,302.68,0.0,0.0,0.000,475929.3,475929.3,1429,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593056,50175.00
12/20/2015 01:30,2,0.000,ALERT,212.83,302.98,59.933,1450593003,"201051344001135","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,306197.6,306197.6,12149,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593058,50176.00
12/20/2015 01:30,2,0.000,ALERT,213.51,305.38,59.975,1450593003,"201051344000594","219011344069620",0.00,-4.00,0,301.77,306.88,0.0,0.0,0.000,312166.9,312166.9,7501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593060,50177.00
12/20/2015 01:30,2,0.000,ALERT,213.51,302.98,59.975,1450593003,"201051344001203","219011344069620",0.00,-4.00,0,300.27,305.98,0.0,0.0,0.000,312518.5,312518.5,12163,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593061,50178.00
12/20/2015 01:30,2,0.000,ALERT,212.61,301.77,59.970,1450593003,"274151322000054","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,579937.0,579937.0,1384,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593063,50179.00
12/20/2015 01:30,2,0.000,ALERT,213.96,304.18,59.949,1450593003,"201051344000867","219011344069620",0.00,-3.00,0,301.47,306.88,0.0,0.0,0.000,301251.5,301251.5,7497,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593065,50180.00
12/20/2015 01:30,2,0.000,ALERT,213.29,303.28,60.018,1450593003,"201051344001093","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,310683.5,310683.5,12176,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593067,50181.00
12/20/2015 01:30,2,0.000,ALERT,213.74,304.78,59.938,1450593003,"201051344000900","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,314221.0,314221.0,7504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593069,50182.00
12/20/2015 01:30,2,0.000,ALERT,213.96,303.88,60.012,1450593003,"201051344000648","219011344069620",0.00,-5.00,0,301.47,306.58,0.0,0.0,0.000,308085.3,308085.3,7498,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593070,50183.00
12/20/2015 01:30,2,0.000,ALERT,213.96,305.08,59.991,1450593003,"201051344000569","219011344069620",0.00,-3.50,0,302.68,307.48,0.0,0.0,0.000,315653.2,315653.2,7497,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593072,50184.00
12/20/2015 01:30,2,0.000,ALERT,213.74,304.78,59.975,1450593003,"201051344000983","219011344069620",0.00,-3.50,0,302.37,306.88,0.0,0.0,0.000,310930.7,310930.7,7505,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593074,50185.00
12/20/2015 01:30,2,0.000,ALERT,213.96,304.78,59.986,1450593003,"201051344001158","219011344069620",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,306493.0,306493.0,7508,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593076,50186.00
