ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 01:30,2,0.000,ALERT,214.19,305.38,59.975,1450593003,"201051344000576","219011344069620",0.00,-4.00,0,302.37,306.88,0.0,0.0,0.000,308551.4,308551.4,7505,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593078,50187.00
12/20/2015 01:30,2,0.000,ALERT,212.83,300.57,59.965,1450593003,"274151322000087","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,555406.3,555406.3,1388,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450593079,50188.00
12/20/2015 01:45,2,0.000,ALERT,214.19,304.78,59.981,1450593903,"201051344000645","219011344069620",0.00,-3.00,0,303.28,306.88,0.0,0.0,0.000,309259.1,309259.1,7506,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593905,50189.00
12/20/2015 01:45,2,0.000,ALERT,212.83,302.07,60.023,1450593903,"274151322000085","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,582664.8,582664.8,1384,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593907,50190.00
12/20/2015 01:45,2,0.000,ALERT,214.19,304.48,59.981,1450593903,"201051344000633","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,302114.9,302114.9,7510,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450593909,50191.00
12/20/2015 01:45,2,0.000,ALERT,213.74,304.78,59.981,1450593903,"201051344000469","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,303063.5,303063.5,7521,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450593911,50192.00
12/20/2015 01:45,2,0.000,ALERT,213.06,302.68,59.981,1450593903,"201051344000646","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,308001.4,308001.4,12154,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593913,50193.00
12/20/2015 01:45,2,0.000,ALERT,212.38,302.07,59.949,1450593903,"274151322000052","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,590230.4,590230.4,1385,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593914,50194.00
12/20/2015 01:45,2,0.000,ALERT,213.51,302.98,59.970,1450593903,"201051344000585","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,312605.4,312605.4,12159,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593916,50195.00
12/20/2015 01:45,2,0.000,ALERT,213.29,303.28,59.986,1450593903,"201051344001230","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,311122.3,311122.3,12192,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593918,50196.00
12/20/2015 01:45,2,0.000,ALERT,213.74,303.88,59.975,1450593903,"201051344000582","219011344069620",0.00,-5.00,0,301.77,305.08,0.0,0.0,0.000,305926.1,305926.1,12153,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593920,50197.00
12/20/2015 01:45,2,0.000,ALERT,213.06,302.98,59.975,1450593903,"201051344000955","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,314809.4,314809.4,12154,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593922,50198.00
12/20/2015 01:45,2,0.000,ALERT,212.61,301.17,59.975,1450593903,"274151322000094","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,476029.8,476029.8,1430,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593923,50199.00
12/20/2015 01:45,2,0.000,ALERT,213.74,305.08,59.954,1450593903,"201051344000579","219011344069620",0.00,-3.50,0,303.58,307.48,0.0,0.0,0.000,316684.2,316684.2,7505,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450593925,50200.00
12/20/2015 01:45,2,0.000,ALERT,213.29,303.58,59.970,1450593903,"201051344000890","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,313412.8,313412.8,12164,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593927,50201.00
12/20/2015 01:45,2,0.000,ALERT,213.29,302.98,59.981,1450593903,"201051344000438","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,315106.6,315106.6,12157,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593929,50202.00
12/20/2015 01:45,2,0.000,ALERT,213.51,302.37,60.007,1450593903,"201051344000417","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,309294.5,309294.5,12164,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593931,50203.00
12/20/2015 01:45,2,0.000,ALERT,212.83,302.07,59.975,1450593903,"274151322000083","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,584697.7,584697.7,1388,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593933,50204.00
12/20/2015 01:45,2,0.000,ALERT,213.29,302.07,59.970,1450593903,"274151322000076","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,621012.4,621012.4,1381,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593934,50205.00
12/20/2015 01:45,2,0.000,ALERT,213.74,305.08,60.007,1450593903,"201051344000868","219011344069620",0.00,-3.50,0,303.28,307.48,0.0,0.0,0.000,300766.9,300766.9,7507,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593936,50206.00
12/20/2015 01:45,2,0.000,ALERT,212.61,302.98,59.986,1450593903,"274151322000095","219011344069620",0.00,-5.00,0,301.17,304.48,0.0,0.0,0.000,613959.5,613959.5,1384,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593938,50207.00
12/20/2015 01:45,2,0.000,ALERT,213.29,304.18,59.981,1450593903,"201051344000988","219011344069620",0.00,-3.50,0,300.27,306.28,0.0,0.0,0.000,301116.2,301116.2,7506,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593940,50208.00
12/20/2015 01:45,2,0.000,ALERT,212.83,301.77,59.954,1450593903,"201051344001025","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,313135.3,313135.3,12158,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593942,50209.00
12/20/2015 01:45,2,0.000,ALERT,213.29,304.48,59.991,1450593903,"201051344000458","219011344069620",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,310984.6,310984.6,7512,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593944,50210.00
12/20/2015 01:45,2,0.000,ALERT,214.19,304.18,59.981,1450593903,"201051344000853","219011344069620",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,307853.9,307853.9,7518,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593946,50211.00
12/20/2015 01:45,2,0.000,ALERT,213.51,302.68,59.975,1450593903,"201051344000685","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,314747.9,314747.9,12171,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450593947,50212.00
12/20/2015 01:45,2,0.000,ALERT,213.51,302.37,59.981,1450593903,"201051344000917","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,312431.5,312431.5,12184,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450593949,50213.00
12/20/2015 01:45,2,0.000,ALERT,213.51,303.28,59.970,1450593903,"201051344001145","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,315520.0,315520.0,12186,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593951,50214.00
12/20/2015 01:45,2,0.000,ALERT,213.29,302.37,59.975,1450593903,"201051344000651","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,309595.4,309595.4,12162,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593953,50215.00
12/20/2015 01:45,2,0.000,ALERT,212.38,301.77,59.975,1450593903,"274151322000088","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,567808.0,567808.0,1385,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593955,50216.00
12/20/2015 01:45,2,0.000,ALERT,213.29,301.17,59.965,1450593903,"274151322000068","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,475929.3,475929.3,1431,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593956,50217.00
12/20/2015 01:45,2,0.000,ALERT,212.83,302.68,59.981,1450593903,"201051344001135","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,306197.6,306197.6,12151,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450593958,50218.00
12/20/2015 01:45,2,0.000,ALERT,213.29,305.08,59.986,1450593903,"201051344000594","219011344069620",0.00,-4.00,0,302.37,306.88,0.0,0.0,0.000,312166.9,312166.9,7503,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593960,50219.00
12/20/2015 01:45,2,0.000,ALERT,213.29,302.37,59.981,1450593903,"201051344001203","219011344069620",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,312518.5,312518.5,12165,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593962,50220.00
12/20/2015 01:45,2,0.000,ALERT,212.38,302.37,59.970,1450593903,"274151322000054","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,579937.0,579937.0,1386,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593964,50221.00
12/20/2015 01:45,2,0.000,ALERT,213.96,304.18,59.986,1450593903,"201051344000867","219011344069620",0.00,-3.00,0,302.07,306.88,0.0,0.0,0.000,301251.5,301251.5,7499,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593965,50222.00
12/20/2015 01:45,2,0.000,ALERT,213.06,302.98,59.981,1450593903,"201051344001093","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,310683.5,310683.5,12178,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593967,50223.00
12/20/2015 01:45,2,0.000,ALERT,213.51,304.48,59.965,1450593903,"201051344000900","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,314221.0,314221.0,7506,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450593969,50224.00
12/20/2015 01:45,2,0.000,ALERT,213.74,303.88,59.975,1450593903,"201051344000648","219011344069620",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,308085.3,308085.3,7500,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450593971,50225.00
12/20/2015 01:45,2,0.000,ALERT,213.74,305.38,59.970,1450593903,"201051344000569","219011344069620",0.00,-3.50,0,303.28,307.48,0.0,0.0,0.000,315653.2,315653.2,7499,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450593973,50226.00
12/20/2015 01:45,2,0.000,ALERT,213.51,304.78,59.986,1450593903,"201051344000983","219011344069620",0.00,-3.50,0,302.98,306.88,0.0,0.0,0.000,310930.7,310930.7,7507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593974,50227.00
12/20/2015 01:45,2,0.000,ALERT,213.74,304.48,59.981,1450593903,"201051344001158","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,306493.0,306493.0,7510,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593976,50228.00
12/20/2015 01:45,2,0.000,ALERT,214.19,305.08,59.949,1450593903,"201051344000576","219011344069620",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,308551.4,308551.4,7507,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593978,50229.00
12/20/2015 01:45,2,0.000,ALERT,212.61,301.47,59.981,1450593903,"274151322000087","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,555406.3,555406.3,1390,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450593980,50230.00
12/20/2015 02:00,2,0.000,ALERT,214.19,305.08,59.970,1450594803,"201051344000645","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,309259.1,309259.1,7508,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594805,50231.00
12/20/2015 02:00,2,0.000,ALERT,213.06,302.07,59.970,1450594803,"274151322000085","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,582664.8,582664.8,1386,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594807,50232.00
12/20/2015 02:00,2,0.000,ALERT,214.41,304.78,59.970,1450594803,"201051344000633","219011344069620",0.00,-4.00,0,300.87,305.98,0.0,0.0,0.000,302114.9,302114.9,7512,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594808,50233.00
12/20/2015 02:00,2,0.000,ALERT,213.96,305.08,59.991,1450594803,"201051344000469","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,303063.5,303063.5,7523,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594810,50234.00
12/20/2015 02:00,2,0.000,ALERT,213.29,303.28,59.970,1450594803,"201051344000646","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,308001.4,308001.4,12156,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594812,50235.00
12/20/2015 02:00,2,0.000,ALERT,212.61,302.37,59.986,1450594803,"274151322000052","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,590230.4,590230.4,1387,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594814,50236.00
12/20/2015 02:00,2,0.000,ALERT,213.51,303.28,59.975,1450594803,"201051344000585","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,312605.4,312605.4,12161,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594816,50237.00
12/20/2015 02:00,2,0.000,ALERT,213.51,303.28,59.970,1450594803,"201051344001230","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,311122.3,311122.3,12194,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594818,50238.00
12/20/2015 02:00,2,0.000,ALERT,213.74,303.58,59.975,1450594803,"201051344000582","219011344069620",0.00,-5.00,0,302.07,305.38,0.0,0.0,0.000,305926.1,305926.1,12155,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594819,50239.00
12/20/2015 02:00,2,0.000,ALERT,213.06,302.68,59.975,1450594803,"201051344000955","219011344069620",0.00,-3.50,0,301.17,304.48,0.0,0.0,0.000,314809.4,314809.4,12156,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450594821,50240.00
12/20/2015 02:00,2,0.000,ALERT,212.83,301.17,59.975,1450594803,"274151322000094","219011344069620",0.00,-4.00,0,299.67,302.98,0.0,0.0,0.000,476029.8,476029.8,1432,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594823,50241.00
12/20/2015 02:00,2,0.000,ALERT,213.74,305.68,59.944,1450594803,"201051344000579","219011344069620",0.00,-3.50,0,302.98,307.18,0.0,0.0,0.000,316684.2,316684.2,7507,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594825,50242.00
12/20/2015 02:00,2,0.000,ALERT,213.29,303.28,59.996,1450594803,"201051344000890","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,313412.8,313412.8,12166,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594827,50243.00
12/20/2015 02:00,2,0.000,ALERT,213.29,302.68,60.007,1450594803,"201051344000438","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,315106.6,315106.6,12159,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594828,50244.00
12/20/2015 02:00,2,0.000,ALERT,213.74,302.37,59.975,1450594803,"201051344000417","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,309294.5,309294.5,12166,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594830,50245.00
12/20/2015 02:00,2,0.000,ALERT,213.06,302.37,60.012,1450594803,"274151322000083","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,584697.7,584697.7,1390,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594832,50246.00
12/20/2015 02:00,2,0.000,ALERT,213.51,302.37,59.959,1450594803,"274151322000076","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,621012.4,621012.4,1383,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450594834,50247.00
12/20/2015 02:00,2,0.000,ALERT,213.74,305.68,59.970,1450594803,"201051344000868","219011344069620",0.00,-4.00,0,303.28,307.18,0.0,0.0,0.000,300766.9,300766.9,7509,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594836,50248.00
12/20/2015 02:00,2,0.000,ALERT,213.06,303.28,59.970,1450594803,"274151322000095","219011344069620",0.00,-5.00,0,301.47,304.48,0.0,0.0,0.000,613959.5,613959.5,1386,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594838,50249.00
12/20/2015 02:00,2,0.000,ALERT,213.74,305.08,59.970,1450594803,"201051344000988","219011344069620",0.00,-3.50,0,299.97,305.98,0.0,0.0,0.000,301116.2,301116.2,7508,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594839,50250.00
12/20/2015 02:00,2,0.000,ALERT,213.06,302.07,59.975,1450594803,"201051344001025","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,313135.3,313135.3,12160,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594841,50251.00
12/20/2015 02:00,2,0.000,ALERT,213.74,305.08,59.965,1450594803,"201051344000458","219011344069620",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,310984.6,310984.6,7514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594843,50252.00
12/20/2015 02:00,2,0.000,ALERT,214.41,305.08,59.975,1450594803,"201051344000853","219011344069620",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,307853.9,307853.9,7520,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594845,50253.00
12/20/2015 02:00,2,0.000,ALERT,213.74,302.68,59.970,1450594803,"201051344000685","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,314747.9,314747.9,12173,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594847,50254.00
12/20/2015 02:00,2,0.000,ALERT,213.29,301.77,59.970,1450594803,"201051344000917","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,312431.5,312431.5,12186,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594849,50255.00
12/20/2015 02:00,2,0.000,ALERT,213.51,302.98,59.975,1450594803,"201051344001145","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,315520.0,315520.0,12188,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594850,50256.00
12/20/2015 02:00,2,0.000,ALERT,213.29,302.07,59.917,1450594803,"201051344000651","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,309595.4,309595.4,12164,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450594852,50257.00
12/20/2015 02:00,2,0.000,ALERT,212.61,302.07,59.970,1450594803,"274151322000088","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,567808.0,567808.0,1387,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450594854,50258.00
12/20/2015 02:00,2,0.000,ALERT,213.51,301.47,59.944,1450594803,"274151322000068","219011344069620",0.00,-2.50,0,299.67,302.68,0.0,0.0,0.000,475929.3,475929.3,1433,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594856,50259.00
12/20/2015 02:00,2,0.000,ALERT,212.83,302.68,59.928,1450594803,"201051344001135","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,306197.6,306197.6,12153,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594858,50260.00
12/20/2015 02:00,2,0.000,ALERT,213.51,305.38,59.944,1450594803,"201051344000594","219011344069620",0.00,-4.00,0,302.37,306.88,0.0,0.0,0.000,312166.9,312166.9,7505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594860,50261.00
12/20/2015 02:00,2,0.000,ALERT,213.51,302.37,59.981,1450594803,"201051344001203","219011344069620",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,312518.5,312518.5,12167,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594862,50262.00
12/20/2015 02:00,2,0.000,ALERT,212.61,302.98,59.949,1450594803,"274151322000054","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,579937.0,579937.0,1388,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594863,50263.00
12/20/2015 02:00,2,0.000,ALERT,214.19,304.78,59.954,1450594803,"201051344000867","219011344069620",0.00,-3.00,0,302.07,306.88,0.0,0.0,0.000,301251.5,301251.5,7501,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450594865,50264.00
12/20/2015 02:00,2,0.000,ALERT,213.29,302.37,59.949,1450594803,"201051344001093","219011344069620",0.00,-2.50,0,301.17,304.48,0.0,0.0,0.000,310683.5,310683.5,12180,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594867,50265.00
12/20/2015 02:00,2,0.000,ALERT,213.51,305.08,59.949,1450594803,"201051344000900","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,314221.0,314221.0,7508,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594869,50266.00
12/20/2015 02:00,2,0.000,ALERT,213.96,304.48,59.954,1450594803,"201051344000648","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,308085.3,308085.3,7502,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594871,50267.00
12/20/2015 02:00,2,0.000,ALERT,213.96,305.68,59.922,1450594803,"201051344000569","219011344069620",0.00,-3.50,0,303.58,307.48,0.0,0.0,0.000,315653.2,315653.2,7501,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594873,50268.00
12/20/2015 02:00,2,0.000,ALERT,213.74,305.08,59.944,1450594803,"201051344000983","219011344069620",0.00,-3.50,0,302.68,306.88,0.0,0.0,0.000,310930.7,310930.7,7509,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594874,50269.00
12/20/2015 02:00,2,0.000,ALERT,213.96,305.38,59.928,1450594803,"201051344001158","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,306493.0,306493.0,7512,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594876,50270.00
12/20/2015 02:00,2,0.000,ALERT,214.41,305.68,59.938,1450594803,"201051344000576","219011344069620",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,308551.4,308551.4,7509,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450594878,50271.00
12/20/2015 02:00,2,0.000,ALERT,213.06,301.17,59.912,1450594803,"274151322000087","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,555406.3,555406.3,1392,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450594880,50272.00
12/20/2015 02:15,2,0.000,ALERT,214.41,305.38,59.986,1450595703,"201051344000645","219011344069620",0.00,-3.00,0,302.98,306.88,0.0,0.0,0.000,309259.1,309259.1,7510,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595705,50273.00
12/20/2015 02:15,2,0.000,ALERT,213.29,302.07,60.007,1450595703,"274151322000085","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,582664.8,582664.8,1388,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450595707,50274.00
12/20/2015 02:15,2,0.000,ALERT,214.64,305.08,59.996,1450595703,"201051344000633","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,302114.9,302114.9,7514,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595708,50275.00
12/20/2015 02:15,2,0.000,ALERT,213.74,305.08,59.996,1450595703,"201051344000469","219011344069620",0.00,-5.00,0,302.07,306.88,0.0,0.0,0.000,303063.5,303063.5,7525,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595710,50276.00
12/20/2015 02:15,2,0.000,ALERT,213.51,303.58,59.991,1450595703,"201051344000646","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,308001.4,308001.4,12158,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595712,50277.00
12/20/2015 02:15,2,0.000,ALERT,212.38,302.07,59.991,1450595703,"274151322000052","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,590230.4,590230.4,1389,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595714,50278.00
12/20/2015 02:15,2,0.000,ALERT,213.74,303.58,59.991,1450595703,"201051344000585","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,312605.4,312605.4,12163,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450595716,50279.00
12/20/2015 02:15,2,0.000,ALERT,213.51,303.58,59.996,1450595703,"201051344001230","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,311122.3,311122.3,12196,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595717,50280.00
12/20/2015 02:15,2,0.000,ALERT,213.96,304.18,59.986,1450595703,"201051344000582","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,305926.1,305926.1,12157,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595719,50281.00
12/20/2015 02:15,2,0.000,ALERT,213.29,303.58,59.996,1450595703,"201051344000955","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,314809.4,314809.4,12158,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595721,50282.00
12/20/2015 02:15,2,0.000,ALERT,212.83,301.47,59.981,1450595703,"274151322000094","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,476029.8,476029.8,1434,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595723,50283.00
12/20/2015 02:15,2,0.000,ALERT,213.74,305.68,59.986,1450595703,"201051344000579","219011344069620",0.00,-3.50,0,303.88,307.48,0.0,0.0,0.000,316684.2,316684.2,7509,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595725,50284.00
12/20/2015 02:15,2,0.000,ALERT,213.51,303.88,59.986,1450595703,"201051344000890","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,313412.8,313412.8,12168,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450595727,50285.00
12/20/2015 02:15,2,0.000,ALERT,213.74,303.58,59.981,1450595703,"201051344000438","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,315106.6,315106.6,12161,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595728,50286.00
12/20/2015 02:15,2,0.000,ALERT,213.74,302.98,59.991,1450595703,"201051344000417","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,309294.5,309294.5,12168,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595730,50287.00
12/20/2015 02:15,2,0.000,ALERT,213.06,302.68,59.975,1450595703,"274151322000083","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,584697.7,584697.7,1392,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595732,50288.00
12/20/2015 02:15,2,0.000,ALERT,213.51,302.68,59.981,1450595703,"274151322000076","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,621012.4,621012.4,1385,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595734,50289.00
12/20/2015 02:15,2,0.000,ALERT,213.96,305.68,60.023,1450595703,"201051344000868","219011344069620",0.00,-3.50,0,303.58,307.48,0.0,0.0,0.000,300766.9,300766.9,7511,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595736,50290.00
12/20/2015 02:15,2,0.000,ALERT,212.83,303.28,59.970,1450595703,"274151322000095","219011344069620",0.00,-4.00,0,301.47,304.78,0.0,0.0,0.000,613959.5,613959.5,1388,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595738,50291.00
12/20/2015 02:15,2,0.000,ALERT,213.51,304.78,59.986,1450595703,"201051344000988","219011344069620",0.00,-3.50,0,300.57,306.58,0.0,0.0,0.000,301116.2,301116.2,7510,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450595739,50292.00
12/20/2015 02:15,2,0.000,ALERT,213.29,302.37,59.981,1450595703,"201051344001025","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,313135.3,313135.3,12162,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595741,50293.00
12/20/2015 02:15,2,0.000,ALERT,213.74,305.08,59.981,1450595703,"201051344000458","219011344069620",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,310984.6,310984.6,7516,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595743,50294.00
12/20/2015 02:15,2,0.000,ALERT,214.41,305.08,59.991,1450595703,"201051344000853","219011344069620",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,307853.9,307853.9,7522,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595745,50295.00
12/20/2015 02:15,2,0.000,ALERT,213.96,303.28,59.986,1450595703,"201051344000685","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,314747.9,314747.9,12175,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450595746,50296.00
12/20/2015 02:15,2,0.000,ALERT,213.74,302.98,59.996,1450595703,"201051344000917","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,312431.5,312431.5,12188,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595748,50297.00
12/20/2015 02:15,2,0.000,ALERT,213.74,303.58,60.034,1450595703,"201051344001145","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,315520.0,315520.0,12190,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595750,50298.00
12/20/2015 02:15,2,0.000,ALERT,213.51,302.68,59.991,1450595703,"201051344000651","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,309595.4,309595.4,12166,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595752,50299.00
12/20/2015 02:15,2,0.000,ALERT,212.38,302.07,59.938,1450595703,"274151322000088","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,567808.0,567808.0,1389,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595754,50300.00
12/20/2015 02:15,2,0.000,ALERT,213.51,301.47,59.975,1450595703,"274151322000068","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,475929.3,475929.3,1435,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595756,50301.00
12/20/2015 02:15,2,0.000,ALERT,213.06,303.28,59.986,1450595703,"201051344001135","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,306197.6,306197.6,12155,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595758,50302.00
12/20/2015 02:15,2,0.000,ALERT,213.51,305.68,59.986,1450595703,"201051344000594","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,312166.9,312166.9,7507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595759,50303.00
12/20/2015 02:15,2,0.000,ALERT,213.74,302.98,59.981,1450595703,"201051344001203","219011344069620",0.00,-4.00,0,300.57,306.28,0.0,0.0,0.000,312518.5,312518.5,12169,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595761,50304.00
12/20/2015 02:15,2,0.000,ALERT,212.61,302.68,59.986,1450595703,"274151322000054","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,579937.0,579937.0,1390,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595763,50305.00
12/20/2015 02:15,2,0.000,ALERT,214.19,304.48,60.018,1450595703,"201051344000867","219011344069620",0.00,-3.00,0,302.68,307.18,0.0,0.0,0.000,301251.5,301251.5,7503,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595765,50306.00
12/20/2015 02:15,2,0.000,ALERT,213.51,303.28,59.991,1450595703,"201051344001093","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,310683.5,310683.5,12182,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450595767,50307.00
12/20/2015 02:15,2,0.000,ALERT,213.74,304.78,59.981,1450595703,"201051344000900","219011344069620",0.00,-4.00,0,302.98,306.58,0.0,0.0,0.000,314221.0,314221.0,7510,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595769,50308.00
12/20/2015 02:15,2,0.000,ALERT,213.96,304.18,59.996,1450595703,"201051344000648","219011344069620",0.00,-5.00,0,302.68,306.58,0.0,0.0,0.000,308085.3,308085.3,7504,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595771,50309.00
12/20/2015 02:15,2,0.000,ALERT,213.96,305.38,59.981,1450595703,"201051344000569","219011344069620",0.00,-3.50,0,303.88,307.78,0.0,0.0,0.000,315653.2,315653.2,7503,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450595772,50310.00
12/20/2015 02:15,2,0.000,ALERT,213.74,304.78,59.986,1450595703,"201051344000983","219011344069620",0.00,-3.00,0,303.58,307.18,0.0,0.0,0.000,310930.7,310930.7,7511,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450595774,50311.00
12/20/2015 02:15,2,0.000,ALERT,213.96,304.48,60.028,1450595703,"201051344001158","219011344069620",0.00,-5.00,0,302.07,306.88,0.0,0.0,0.000,306493.0,306493.0,7514,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595776,50312.00
12/20/2015 02:15,2,0.000,ALERT,214.19,305.08,59.981,1450595703,"201051344000576","219011344069620",0.00,-4.00,0,303.58,307.18,0.0,0.0,0.000,308551.4,308551.4,7511,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595778,50313.00
12/20/2015 02:15,2,0.000,ALERT,212.61,300.87,59.975,1450595703,"274151322000087","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,555406.3,555406.3,1394,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450595779,50314.00
12/20/2015 02:30,2,0.000,ALERT,214.41,305.08,59.954,1450596603,"201051344000645","219011344069620",0.00,-3.00,0,303.28,307.18,0.0,0.0,0.000,309259.1,309259.1,7512,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596605,50315.00
12/20/2015 02:30,2,0.000,ALERT,213.29,302.37,59.959,1450596603,"274151322000085","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,582664.8,582664.8,1390,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596607,50316.00
12/20/2015 02:30,2,0.000,ALERT,214.64,305.08,59.954,1450596603,"201051344000633","219011344069620",0.00,-4.00,0,301.47,306.58,0.0,0.0,0.000,302114.9,302114.9,7516,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596609,50317.00
12/20/2015 02:30,2,0.000,ALERT,214.19,305.38,59.959,1450596603,"201051344000469","219011344069620",0.00,-5.00,0,302.37,306.58,0.0,0.0,0.000,303063.5,303063.5,7527,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450596611,50318.00
12/20/2015 02:30,2,0.000,ALERT,213.29,302.98,59.954,1450596603,"201051344000646","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,308001.4,308001.4,12160,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596612,50319.00
12/20/2015 02:30,2,0.000,ALERT,212.83,302.37,59.965,1450596603,"274151322000052","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,590230.4,590230.4,1391,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596614,50320.00
12/20/2015 02:30,2,0.000,ALERT,213.51,303.58,59.954,1450596603,"201051344000585","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,312605.4,312605.4,12165,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450596616,50321.00
12/20/2015 02:30,2,0.000,ALERT,213.51,303.58,60.002,1450596603,"201051344001230","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,311122.3,311122.3,12198,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596618,50322.00
12/20/2015 02:30,2,0.000,ALERT,214.19,304.48,59.965,1450596603,"201051344000582","219011344069620",0.00,-5.00,0,302.37,305.68,0.0,0.0,0.000,305926.1,305926.1,12159,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596620,50323.00
12/20/2015 02:30,2,0.000,ALERT,213.06,302.98,59.970,1450596603,"201051344000955","219011344069620",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,314809.4,314809.4,12160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450596621,50324.00
12/20/2015 02:30,2,0.000,ALERT,213.06,301.47,59.970,1450596603,"274151322000094","219011344069620",0.00,-4.00,0,300.27,303.58,0.0,0.0,0.000,476029.8,476029.8,1436,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596623,50325.00
12/20/2015 02:30,2,0.000,ALERT,213.96,305.68,60.007,1450596603,"201051344000579","219011344069620",0.00,-3.50,0,303.88,307.48,0.0,0.0,0.000,316684.2,316684.2,7511,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596625,50326.00
12/20/2015 02:30,2,0.000,ALERT,213.29,303.58,59.970,1450596603,"201051344000890","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,313412.8,313412.8,12170,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596627,50327.00
12/20/2015 02:30,2,0.000,ALERT,213.51,302.98,59.970,1450596603,"201051344000438","219011344069620",0.00,-4.00,0,301.77,305.08,0.0,0.0,0.000,315106.6,315106.6,12163,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596629,50328.00
12/20/2015 02:30,2,0.000,ALERT,213.51,302.07,59.970,1450596603,"201051344000417","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,309294.5,309294.5,12170,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596631,50329.00
12/20/2015 02:30,2,0.000,ALERT,213.29,303.28,59.970,1450596603,"274151322000083","219011344069620",0.00,-3.50,0,301.47,304.78,0.0,0.0,0.000,584697.7,584697.7,1394,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596632,50330.00
12/20/2015 02:30,2,0.000,ALERT,213.96,302.68,59.975,1450596603,"274151322000076","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,621012.4,621012.4,1387,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450596634,50331.00
12/20/2015 02:30,2,0.000,ALERT,213.74,305.38,59.996,1450596603,"201051344000868","219011344069620",0.00,-3.50,0,303.58,307.48,0.0,0.0,0.000,300766.9,300766.9,7513,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596636,50332.00
