ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 02:30,2,0.000,ALERT,213.29,303.88,59.965,1450596603,"274151322000095","219011344069620",0.00,-5.00,0,302.07,305.08,0.0,0.0,0.000,613959.5,613959.5,1390,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596638,50333.00
12/20/2015 02:30,2,0.000,ALERT,213.74,305.08,59.959,1450596603,"201051344000988","219011344069620",0.00,-3.50,0,300.57,306.58,0.0,0.0,0.000,301116.2,301116.2,7512,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596640,50334.00
12/20/2015 02:30,2,0.000,ALERT,213.06,301.77,59.965,1450596603,"201051344001025","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,313135.3,313135.3,12164,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596642,50335.00
12/20/2015 02:30,2,0.000,ALERT,213.96,305.38,59.965,1450596603,"201051344000458","219011344069620",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,310984.6,310984.6,7518,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596643,50336.00
12/20/2015 02:30,2,0.000,ALERT,214.41,305.08,60.002,1450596603,"201051344000853","219011344069620",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,307853.9,307853.9,7524,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596645,50337.00
12/20/2015 02:30,2,0.000,ALERT,213.96,302.98,59.933,1450596603,"201051344000685","219011344069620",0.00,-3.50,0,301.47,304.78,0.0,0.0,0.000,314747.9,314747.9,12177,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596647,50338.00
12/20/2015 02:30,2,0.000,ALERT,213.74,302.07,59.991,1450596603,"201051344000917","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,312431.5,312431.5,12190,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450596649,50339.00
12/20/2015 02:30,2,0.000,ALERT,213.74,302.98,59.965,1450596603,"201051344001145","219011344069620",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,315520.0,315520.0,12192,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450596651,50340.00
12/20/2015 02:30,2,0.000,ALERT,213.51,302.37,59.965,1450596603,"201051344000651","219011344069620",0.00,-5.50,0,301.17,304.48,0.0,0.0,0.000,309595.4,309595.4,12168,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596653,50341.00
12/20/2015 02:30,2,0.000,ALERT,212.61,301.77,59.965,1450596603,"274151322000088","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,567808.0,567808.0,1391,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450596654,50342.00
12/20/2015 02:30,2,0.000,ALERT,213.51,300.87,59.965,1450596603,"274151322000068","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,475929.3,475929.3,1437,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450596656,50343.00
12/20/2015 02:30,2,0.000,ALERT,213.29,303.28,59.970,1450596603,"201051344001135","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,306197.6,306197.6,12157,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596658,50344.00
12/20/2015 02:30,2,0.000,ALERT,213.74,306.28,59.949,1450596603,"201051344000594","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,312166.9,312166.9,7509,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596660,50345.00
12/20/2015 02:30,2,0.000,ALERT,213.51,302.68,59.996,1450596603,"201051344001203","219011344069620",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,312518.5,312518.5,12171,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450596662,50346.00
12/20/2015 02:30,2,0.000,ALERT,213.06,302.68,59.970,1450596603,"274151322000054","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,579937.0,579937.0,1392,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596663,50347.00
12/20/2015 02:30,2,0.000,ALERT,214.19,304.78,59.959,1450596603,"201051344000867","219011344069620",0.00,-3.00,0,302.07,307.18,0.0,0.0,0.000,301251.5,301251.5,7505,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596665,50348.00
12/20/2015 02:30,2,0.000,ALERT,213.29,302.68,59.970,1450596603,"201051344001093","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,310683.5,310683.5,12184,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596667,50349.00
12/20/2015 02:30,2,0.000,ALERT,213.74,305.08,59.975,1450596603,"201051344000900","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,314221.0,314221.0,7512,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450596669,50350.00
12/20/2015 02:30,2,0.000,ALERT,213.96,304.48,59.933,1450596603,"201051344000648","219011344069620",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,308085.3,308085.3,7506,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596670,50351.00
12/20/2015 02:30,2,0.000,ALERT,213.96,305.38,59.954,1450596603,"201051344000569","219011344069620",0.00,-3.50,0,303.58,307.78,0.0,0.0,0.000,315653.2,315653.2,7505,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596672,50352.00
12/20/2015 02:30,2,0.000,ALERT,213.96,305.38,59.970,1450596603,"201051344000983","219011344069620",0.00,-3.50,0,302.98,307.18,0.0,0.0,0.000,310930.7,310930.7,7513,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450596674,50353.00
12/20/2015 02:30,2,0.000,ALERT,213.96,305.08,59.970,1450596603,"201051344001158","219011344069620",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,306493.0,306493.0,7516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596676,50354.00
12/20/2015 02:30,2,0.000,ALERT,214.41,305.68,59.944,1450596603,"201051344000576","219011344069620",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,308551.4,308551.4,7513,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450596678,50355.00
12/20/2015 02:30,2,0.000,ALERT,213.06,301.77,59.970,1450596603,"274151322000087","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,555406.3,555406.3,1396,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450596680,50356.00
12/20/2015 02:45,2,0.000,ALERT,213.51,303.88,59.975,1450597503,"201051344000645","219011344069620",0.00,-3.00,0,302.68,306.88,0.0,0.0,0.000,309259.1,309259.1,7514,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597505,50357.00
12/20/2015 02:45,2,0.000,ALERT,212.61,301.47,59.970,1450597503,"274151322000085","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,582664.8,582664.8,1392,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597507,50358.00
12/20/2015 02:45,2,0.000,ALERT,213.96,303.88,59.970,1450597503,"201051344000633","219011344069620",0.00,-4.00,0,301.17,306.58,0.0,0.0,0.000,302114.9,302114.9,7518,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450597509,50359.00
12/20/2015 02:45,2,0.000,ALERT,213.29,303.88,59.965,1450597503,"201051344000469","219011344069620",0.00,-4.00,0,301.77,306.58,0.0,0.0,0.000,303063.5,303063.5,7529,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597511,50360.00
12/20/2015 02:45,2,0.000,ALERT,212.61,302.37,59.970,1450597503,"201051344000646","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,308001.4,308001.4,12162,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597513,50361.00
12/20/2015 02:45,2,0.000,ALERT,212.16,301.77,59.965,1450597503,"274151322000052","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,590230.4,590230.4,1393,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597515,50362.00
12/20/2015 02:45,2,0.000,ALERT,213.06,302.07,59.991,1450597503,"201051344000585","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,312605.4,312605.4,12167,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597516,50363.00
12/20/2015 02:45,2,0.000,ALERT,213.06,302.68,59.975,1450597503,"201051344001230","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,311122.3,311122.3,12200,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597518,50364.00
12/20/2015 02:45,2,0.000,ALERT,213.29,302.98,59.996,1450597503,"201051344000582","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,305926.1,305926.1,12161,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597520,50365.00
12/20/2015 02:45,2,0.000,ALERT,212.38,302.07,59.975,1450597503,"201051344000955","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,314809.4,314809.4,12162,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597522,50366.00
12/20/2015 02:45,2,0.000,ALERT,212.61,301.17,59.986,1450597503,"274151322000094","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,476029.8,476029.8,1438,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597523,50367.00
12/20/2015 02:45,2,0.000,ALERT,213.29,304.78,59.975,1450597503,"201051344000579","219011344069620",0.00,-3.50,0,303.28,307.78,0.0,0.0,0.000,316684.2,316684.2,7513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597525,50368.00
12/20/2015 02:45,2,0.000,ALERT,212.83,302.68,59.965,1450597503,"201051344000890","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,313412.8,313412.8,12172,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450597527,50369.00
12/20/2015 02:45,2,0.000,ALERT,213.06,302.37,59.965,1450597503,"201051344000438","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,315106.6,315106.6,12165,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597529,50370.00
12/20/2015 02:45,2,0.000,ALERT,213.29,301.77,59.975,1450597503,"201051344000417","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,309294.5,309294.5,12172,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597531,50371.00
12/20/2015 02:45,2,0.000,ALERT,212.61,302.07,59.970,1450597503,"274151322000083","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,584697.7,584697.7,1396,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597533,50372.00
12/20/2015 02:45,2,0.000,ALERT,213.06,301.47,59.954,1450597503,"274151322000076","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,621012.4,621012.4,1389,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597535,50373.00
12/20/2015 02:45,2,0.000,ALERT,213.29,304.78,59.944,1450597503,"201051344000868","219011344069620",0.00,-3.50,0,303.28,307.78,0.0,0.0,0.000,300766.9,300766.9,7515,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597536,50374.00
12/20/2015 02:45,2,0.000,ALERT,212.61,302.98,59.965,1450597503,"274151322000095","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,613959.5,613959.5,1392,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597538,50375.00
12/20/2015 02:45,2,0.000,ALERT,213.06,303.88,59.959,1450597503,"201051344000988","219011344069620",0.00,-3.50,0,299.97,306.58,0.0,0.0,0.000,301116.2,301116.2,7514,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597540,50376.00
12/20/2015 02:45,2,0.000,ALERT,212.83,301.77,59.975,1450597503,"201051344001025","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,313135.3,313135.3,12166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450597542,50377.00
12/20/2015 02:45,2,0.000,ALERT,213.29,304.18,60.012,1450597503,"201051344000458","219011344069620",0.00,-2.00,0,302.68,307.48,0.0,0.0,0.000,310984.6,310984.6,7520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597544,50378.00
12/20/2015 02:45,2,0.000,ALERT,213.96,304.18,59.933,1450597503,"201051344000853","219011344069620",0.00,-3.50,0,302.68,306.88,0.0,0.0,0.000,307853.9,307853.9,7526,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597546,50379.00
12/20/2015 02:45,2,0.000,ALERT,213.51,302.37,59.975,1450597503,"201051344000685","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,314747.9,314747.9,12179,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450597547,50380.00
12/20/2015 02:45,2,0.000,ALERT,213.06,301.77,59.970,1450597503,"201051344000917","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,312431.5,312431.5,12192,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597549,50381.00
12/20/2015 02:45,2,0.000,ALERT,213.29,302.68,59.975,1450597503,"201051344001145","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,315520.0,315520.0,12194,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597551,50382.00
12/20/2015 02:45,2,0.000,ALERT,213.29,301.77,59.975,1450597503,"201051344000651","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,309595.4,309595.4,12170,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597553,50383.00
12/20/2015 02:45,2,0.000,ALERT,211.93,300.57,59.959,1450597503,"274151322000088","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,567808.0,567808.0,1393,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450597555,50384.00
12/20/2015 02:45,2,0.000,ALERT,213.29,300.87,59.965,1450597503,"274151322000068","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,475929.3,475929.3,1439,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597556,50385.00
12/20/2015 02:45,2,0.000,ALERT,212.61,302.37,59.991,1450597503,"201051344001135","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,306197.6,306197.6,12159,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597558,50386.00
12/20/2015 02:45,2,0.000,ALERT,212.83,304.78,59.991,1450597503,"201051344000594","219011344069620",0.00,-4.00,0,302.37,307.78,0.0,0.0,0.000,312166.9,312166.9,7511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597560,50387.00
12/20/2015 02:45,2,0.000,ALERT,213.06,302.07,59.981,1450597503,"201051344001203","219011344069620",0.00,-4.00,0,300.87,306.28,0.0,0.0,0.000,312518.5,312518.5,12173,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597562,50388.00
12/20/2015 02:45,2,0.000,ALERT,212.61,302.07,59.975,1450597503,"274151322000054","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,579937.0,579937.0,1394,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450597564,50389.00
12/20/2015 02:45,2,0.000,ALERT,213.51,303.88,59.975,1450597503,"201051344000867","219011344069620",0.00,-2.50,0,302.07,307.18,0.0,0.0,0.000,301251.5,301251.5,7507,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597565,50390.00
12/20/2015 02:45,2,0.000,ALERT,212.83,302.07,59.986,1450597503,"201051344001093","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,310683.5,310683.5,12186,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597567,50391.00
12/20/2015 02:45,2,0.000,ALERT,213.29,304.18,59.954,1450597503,"201051344000900","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,314221.0,314221.0,7514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597569,50392.00
12/20/2015 02:45,2,0.000,ALERT,213.51,303.28,59.981,1450597503,"201051344000648","219011344069620",0.00,-5.00,0,302.07,306.88,0.0,0.0,0.000,308085.3,308085.3,7508,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597571,50393.00
12/20/2015 02:45,2,0.000,ALERT,213.29,304.78,59.981,1450597503,"201051344000569","219011344069620",0.00,-3.50,0,303.28,307.78,0.0,0.0,0.000,315653.2,315653.2,7507,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597573,50394.00
12/20/2015 02:45,2,0.000,ALERT,213.29,304.48,59.986,1450597503,"201051344000983","219011344069620",0.00,-3.50,0,302.68,307.18,0.0,0.0,0.000,310930.7,310930.7,7515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450597574,50395.00
12/20/2015 02:45,2,0.000,ALERT,213.51,303.88,59.975,1450597503,"201051344001158","219011344069620",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,306493.0,306493.0,7518,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597577,50396.00
12/20/2015 02:45,2,0.000,ALERT,213.74,304.48,59.975,1450597503,"201051344000576","219011344069620",0.00,-4.00,0,302.98,307.18,0.0,0.0,0.000,308551.4,308551.4,7515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450597578,50397.00
12/20/2015 02:45,2,0.000,ALERT,212.38,300.57,59.975,1450597503,"274151322000087","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,555406.3,555406.3,1398,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450597580,50398.00
12/20/2015 03:00,2,0.000,ALERT,213.74,304.18,59.959,1450598404,"201051344000645","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,309259.1,309259.1,7516,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450598406,50399.00
12/20/2015 03:00,2,0.000,ALERT,212.38,300.87,59.954,1450598404,"274151322000085","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,582664.8,582664.8,1394,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598408,50400.00
12/20/2015 03:00,2,0.000,ALERT,213.74,303.88,59.933,1450598404,"201051344000633","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,302114.9,302114.9,7520,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598410,50401.00
12/20/2015 03:00,2,0.000,ALERT,213.29,303.88,59.954,1450598404,"201051344000469","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,303063.5,303063.5,7531,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598411,50402.00
12/20/2015 03:00,2,0.000,ALERT,212.38,301.77,59.959,1450598404,"201051344000646","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,308001.4,308001.4,12164,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598413,50403.00
12/20/2015 03:00,2,0.000,ALERT,211.93,301.77,59.933,1450598404,"274151322000052","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,590230.4,590230.4,1395,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450598415,50404.00
12/20/2015 03:00,2,0.000,ALERT,213.06,302.37,59.928,1450598404,"201051344000585","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,312605.4,312605.4,12169,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450598417,50405.00
12/20/2015 03:00,2,0.000,ALERT,212.83,302.37,59.959,1450598404,"201051344001230","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,311122.3,311122.3,12202,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598419,50406.00
12/20/2015 03:00,2,0.000,ALERT,213.06,302.68,59.954,1450598404,"201051344000582","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,305926.1,305926.1,12163,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598420,50407.00
12/20/2015 03:00,2,0.000,ALERT,212.61,302.07,59.975,1450598404,"201051344000955","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,314809.4,314809.4,12164,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598422,50408.00
12/20/2015 03:00,2,0.000,ALERT,212.38,300.57,59.944,1450598404,"274151322000094","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,476029.8,476029.8,1440,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598424,50409.00
12/20/2015 03:00,2,0.000,ALERT,213.29,304.48,59.965,1450598404,"201051344000579","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,316684.2,316684.2,7515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598426,50410.00
12/20/2015 03:00,2,0.000,ALERT,212.61,302.68,59.922,1450598404,"201051344000890","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,313412.8,313412.8,12174,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598428,50411.00
12/20/2015 03:00,2,0.000,ALERT,212.83,301.77,59.954,1450598404,"201051344000438","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,315106.6,315106.6,12167,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598429,50412.00
12/20/2015 03:00,2,0.000,ALERT,213.06,301.47,59.954,1450598404,"201051344000417","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,309294.5,309294.5,12174,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450598431,50413.00
12/20/2015 03:00,2,0.000,ALERT,212.61,302.07,59.965,1450598404,"274151322000083","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,584697.7,584697.7,1398,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598433,50414.00
12/20/2015 03:00,2,0.000,ALERT,213.06,301.77,59.991,1450598404,"274151322000076","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,621012.4,621012.4,1391,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598435,50415.00
12/20/2015 03:00,2,0.000,ALERT,213.29,304.78,59.970,1450598404,"201051344000868","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,300766.9,300766.9,7517,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450598437,50416.00
12/20/2015 03:00,2,0.000,ALERT,212.38,302.37,59.917,1450598404,"274151322000095","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,613959.5,613959.5,1394,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598439,50417.00
12/20/2015 03:00,2,0.000,ALERT,213.06,304.18,59.938,1450598404,"201051344000988","219011344069620",0.00,-3.50,0,299.07,305.38,0.0,0.0,0.000,301116.2,301116.2,7516,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598440,50418.00
12/20/2015 03:00,2,0.000,ALERT,212.61,301.47,59.965,1450598404,"201051344001025","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,313135.3,313135.3,12168,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598442,50419.00
12/20/2015 03:00,2,0.000,ALERT,213.06,304.18,59.959,1450598404,"201051344000458","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,310984.6,310984.6,7522,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598444,50420.00
12/20/2015 03:00,2,0.000,ALERT,213.74,303.88,59.970,1450598404,"201051344000853","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,307853.9,307853.9,7528,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598446,50421.00
12/20/2015 03:00,2,0.000,ALERT,213.29,302.37,59.965,1450598404,"201051344000685","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,314747.9,314747.9,12181,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450598448,50422.00
12/20/2015 03:00,2,0.000,ALERT,212.83,301.47,59.965,1450598404,"201051344000917","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,312431.5,312431.5,12194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598449,50423.00
12/20/2015 03:00,2,0.000,ALERT,213.06,302.37,59.965,1450598404,"201051344001145","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,315520.0,315520.0,12196,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598451,50424.00
12/20/2015 03:00,2,0.000,ALERT,212.61,300.87,59.996,1450598404,"201051344000651","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,309595.4,309595.4,12172,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598453,50425.00
12/20/2015 03:00,2,0.000,ALERT,211.93,301.17,59.975,1450598404,"274151322000088","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,567808.0,567808.0,1395,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598455,50426.00
12/20/2015 03:00,2,0.000,ALERT,213.06,300.87,59.970,1450598404,"274151322000068","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,475929.3,475929.3,1441,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598457,50427.00
12/20/2015 03:00,2,0.000,ALERT,212.38,301.77,59.981,1450598404,"201051344001135","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,306197.6,306197.6,12161,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598459,50428.00
12/20/2015 03:00,2,0.000,ALERT,212.83,304.48,59.981,1450598404,"201051344000594","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,312166.9,312166.9,7513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450598461,50429.00
12/20/2015 03:00,2,0.000,ALERT,212.83,301.77,59.954,1450598404,"201051344001203","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,312518.5,312518.5,12175,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598462,50430.00
12/20/2015 03:00,2,0.000,ALERT,212.16,301.17,59.981,1450598404,"274151322000054","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,579937.0,579937.0,1396,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598464,50431.00
12/20/2015 03:00,2,0.000,ALERT,213.29,303.58,59.996,1450598404,"201051344000867","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,301251.5,301251.5,7509,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598466,50432.00
12/20/2015 03:00,2,0.000,ALERT,212.83,302.07,59.975,1450598404,"201051344001093","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,310683.5,310683.5,12188,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598468,50433.00
12/20/2015 03:00,2,0.000,ALERT,213.06,303.88,59.986,1450598404,"201051344000900","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,314221.0,314221.0,7516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598470,50434.00
12/20/2015 03:00,2,0.000,ALERT,213.51,303.58,59.991,1450598404,"201051344000648","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,308085.3,308085.3,7510,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598471,50435.00
12/20/2015 03:00,2,0.000,ALERT,213.29,305.08,59.996,1450598404,"201051344000569","219011344069620",0.00,-3.50,0,302.98,306.88,0.0,0.0,0.000,315653.2,315653.2,7509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450598473,50436.00
12/20/2015 03:00,2,0.000,ALERT,213.06,304.48,59.975,1450598404,"201051344000983","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,310930.7,310930.7,7517,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450598475,50437.00
12/20/2015 03:00,2,0.000,ALERT,213.29,304.18,60.002,1450598404,"201051344001158","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,306493.0,306493.0,7520,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598477,50438.00
12/20/2015 03:00,2,0.000,ALERT,213.51,304.48,59.991,1450598404,"201051344000576","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,308551.4,308551.4,7517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450598478,50439.00
12/20/2015 03:00,2,0.000,ALERT,212.38,299.97,59.991,1450598404,"274151322000087","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,555406.3,555406.3,1400,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450598480,50440.00
12/20/2015 03:15,2,0.000,ALERT,213.96,304.48,59.938,1450599303,"201051344000645","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,309259.1,309259.1,7518,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450599305,50441.00
12/20/2015 03:15,2,0.000,ALERT,212.83,301.77,59.965,1450599303,"274151322000085","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,582664.8,582664.8,1396,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599307,50442.00
12/20/2015 03:15,2,0.000,ALERT,214.19,304.48,59.938,1450599303,"201051344000633","219011344069620",0.00,-3.50,0,299.97,305.68,0.0,0.0,0.000,302114.9,302114.9,7522,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599309,50443.00
12/20/2015 03:15,2,0.000,ALERT,213.51,304.48,59.970,1450599303,"201051344000469","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,303063.5,303063.5,7533,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450599311,50444.00
12/20/2015 03:15,2,0.000,ALERT,212.83,302.37,59.975,1450599303,"201051344000646","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,308001.4,308001.4,12166,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599313,50445.00
12/20/2015 03:15,2,0.000,ALERT,212.38,302.37,59.938,1450599303,"274151322000052","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,590230.4,590230.4,1397,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599314,50446.00
12/20/2015 03:15,2,0.000,ALERT,213.06,302.37,59.938,1450599303,"201051344000585","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,312605.4,312605.4,12171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450599316,50447.00
12/20/2015 03:15,2,0.000,ALERT,213.06,302.98,59.970,1450599303,"201051344001230","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,311122.3,311122.3,12204,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599318,50448.00
12/20/2015 03:15,2,0.000,ALERT,213.51,303.28,59.991,1450599303,"201051344000582","219011344069620",0.00,-4.00,0,301.17,304.48,0.0,0.0,0.000,305926.1,305926.1,12165,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450599320,50449.00
12/20/2015 03:15,2,0.000,ALERT,212.61,302.37,59.922,1450599303,"201051344000955","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,314809.4,314809.4,12166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450599322,50450.00
12/20/2015 03:15,2,0.000,ALERT,212.61,301.47,59.965,1450599303,"274151322000094","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,476029.8,476029.8,1442,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599323,50451.00
12/20/2015 03:15,2,0.000,ALERT,213.51,305.08,59.970,1450599303,"201051344000579","219011344069620",0.00,-3.50,0,302.68,306.88,0.0,0.0,0.000,316684.2,316684.2,7517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450599325,50452.00
12/20/2015 03:15,2,0.000,ALERT,212.83,302.68,59.975,1450599303,"201051344000890","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,313412.8,313412.8,12176,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599327,50453.00
12/20/2015 03:15,2,0.000,ALERT,213.29,302.37,59.975,1450599303,"201051344000438","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,315106.6,315106.6,12169,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599329,50454.00
12/20/2015 03:15,2,0.000,ALERT,213.29,301.77,59.970,1450599303,"201051344000417","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,309294.5,309294.5,12176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599331,50455.00
12/20/2015 03:15,2,0.000,ALERT,212.83,302.07,60.012,1450599303,"274151322000083","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,584697.7,584697.7,1400,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599332,50456.00
12/20/2015 03:15,2,0.000,ALERT,213.29,302.07,59.970,1450599303,"274151322000076","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,621012.4,621012.4,1393,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599334,50457.00
12/20/2015 03:15,2,0.000,ALERT,213.51,305.08,59.975,1450599303,"201051344000868","219011344069620",0.00,-3.50,0,302.68,306.88,0.0,0.0,0.000,300766.9,300766.9,7519,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450599336,50458.00
12/20/2015 03:15,2,0.000,ALERT,212.83,302.98,60.018,1450599303,"274151322000095","219011344069620",0.00,-4.00,0,301.17,304.18,0.0,0.0,0.000,613959.5,613959.5,1396,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599338,50459.00
12/20/2015 03:15,2,0.000,ALERT,213.29,304.48,59.970,1450599303,"201051344000988","219011344069620",0.00,-3.00,0,299.37,305.68,0.0,0.0,0.000,301116.2,301116.2,7518,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450599340,50460.00
12/20/2015 03:15,2,0.000,ALERT,212.83,301.47,59.975,1450599303,"201051344001025","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,313135.3,313135.3,12170,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599342,50461.00
12/20/2015 03:15,2,0.000,ALERT,213.51,304.78,60.018,1450599303,"201051344000458","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,310984.6,310984.6,7524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599344,50462.00
12/20/2015 03:15,2,0.000,ALERT,213.96,304.18,59.975,1450599303,"201051344000853","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,307853.9,307853.9,7530,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599345,50463.00
12/20/2015 03:15,2,0.000,ALERT,213.51,302.37,59.981,1450599303,"201051344000685","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,314747.9,314747.9,12183,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599347,50464.00
12/20/2015 03:15,2,0.000,ALERT,213.29,301.77,59.986,1450599303,"201051344000917","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,312431.5,312431.5,12196,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599349,50465.00
12/20/2015 03:15,2,0.000,ALERT,213.29,302.68,59.975,1450599303,"201051344001145","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,315520.0,315520.0,12198,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599351,50466.00
12/20/2015 03:15,2,0.000,ALERT,213.29,302.07,59.981,1450599303,"201051344000651","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,309595.4,309595.4,12174,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599353,50467.00
12/20/2015 03:15,2,0.000,ALERT,212.16,301.17,59.975,1450599303,"274151322000088","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,567808.0,567808.0,1397,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450599354,50468.00
12/20/2015 03:15,2,0.000,ALERT,213.29,301.17,59.975,1450599303,"274151322000068","219011344069620",0.00,-2.50,0,299.37,302.37,0.0,0.0,0.000,475929.3,475929.3,1443,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599356,50469.00
12/20/2015 03:15,2,0.000,ALERT,212.83,302.68,59.949,1450599303,"201051344001135","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,306197.6,306197.6,12163,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599358,50470.00
12/20/2015 03:15,2,0.000,ALERT,213.06,305.08,59.975,1450599303,"201051344000594","219011344069620",0.00,-4.00,0,301.47,306.28,0.0,0.0,0.000,312166.9,312166.9,7515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450599360,50471.00
12/20/2015 03:15,2,0.000,ALERT,213.06,302.07,59.965,1450599303,"201051344001203","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,312518.5,312518.5,12177,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450599362,50472.00
12/20/2015 03:15,2,0.000,ALERT,212.61,302.07,59.981,1450599303,"274151322000054","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,579937.0,579937.0,1398,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450599363,50473.00
12/20/2015 03:15,2,0.000,ALERT,213.74,304.18,59.954,1450599303,"201051344000867","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,301251.5,301251.5,7511,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599365,50474.00
12/20/2015 03:15,2,0.000,ALERT,213.06,302.68,59.981,1450599303,"201051344001093","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,310683.5,310683.5,12190,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599367,50475.00
12/20/2015 03:15,2,0.000,ALERT,213.51,304.48,59.981,1450599303,"201051344000900","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,314221.0,314221.0,7518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599369,50476.00
12/20/2015 03:15,2,0.000,ALERT,213.74,303.88,59.986,1450599303,"201051344000648","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,308085.3,308085.3,7512,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599370,50477.00
12/20/2015 03:15,2,0.000,ALERT,213.51,305.08,59.938,1450599303,"201051344000569","219011344069620",0.00,-3.00,0,302.68,306.88,0.0,0.0,0.000,315653.2,315653.2,7511,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599372,50478.00
