ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 03:15,2,0.000,ALERT,213.51,304.48,59.981,1450599303,"201051344000983","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,310930.7,310930.7,7519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599374,50479.00
12/20/2015 03:15,2,0.000,ALERT,213.51,304.18,59.986,1450599303,"201051344001158","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,306493.0,306493.0,7522,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599376,50480.00
12/20/2015 03:15,2,0.000,ALERT,213.96,304.78,59.944,1450599303,"201051344000576","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,308551.4,308551.4,7519,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599378,50481.00
12/20/2015 03:15,2,0.000,ALERT,212.61,300.87,59.981,1450599303,"274151322000087","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,555406.3,555406.3,1402,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450599380,50482.00
12/20/2015 03:30,2,0.000,ALERT,213.51,304.18,59.959,1450600204,"201051344000645","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,309259.1,309259.1,7520,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600206,50483.00
12/20/2015 03:30,2,0.000,ALERT,212.61,301.77,59.938,1450600204,"274151322000085","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,582664.8,582664.8,1398,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450600208,50484.00
12/20/2015 03:30,2,0.000,ALERT,213.74,303.58,59.928,1450600204,"201051344000633","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,302114.9,302114.9,7524,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450600209,50485.00
12/20/2015 03:30,2,0.000,ALERT,213.29,304.18,59.954,1450600204,"201051344000469","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,303063.5,303063.5,7535,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450600211,50486.00
12/20/2015 03:30,2,0.000,ALERT,212.61,302.37,59.970,1450600204,"201051344000646","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,308001.4,308001.4,12168,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600213,50487.00
12/20/2015 03:30,2,0.000,ALERT,212.16,301.47,59.959,1450600204,"274151322000052","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,590230.4,590230.4,1399,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600215,50488.00
12/20/2015 03:30,2,0.000,ALERT,212.83,302.68,59.959,1450600204,"201051344000585","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,312605.4,312605.4,12173,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600216,50489.00
12/20/2015 03:30,2,0.000,ALERT,212.83,302.98,59.954,1450600204,"201051344001230","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,311122.3,311122.3,12206,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600218,50490.00
12/20/2015 03:30,2,0.000,ALERT,213.51,303.28,59.975,1450600204,"201051344000582","219011344069620",0.00,-4.00,0,301.47,304.48,0.0,0.0,0.000,305926.1,305926.1,12167,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600220,50491.00
12/20/2015 03:30,2,0.000,ALERT,212.61,302.37,60.002,1450600204,"201051344000955","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,314809.4,314809.4,12168,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450600222,50492.00
12/20/2015 03:30,2,0.000,ALERT,212.61,301.47,59.959,1450600204,"274151322000094","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,476029.8,476029.8,1444,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600224,50493.00
12/20/2015 03:30,2,0.000,ALERT,213.06,304.78,59.954,1450600204,"201051344000579","219011344069620",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,316684.2,316684.2,7519,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600225,50494.00
12/20/2015 03:30,2,0.000,ALERT,212.61,302.68,59.975,1450600204,"201051344000890","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,313412.8,313412.8,12178,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600227,50495.00
12/20/2015 03:30,2,0.000,ALERT,212.83,302.37,59.959,1450600204,"201051344000438","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,315106.6,315106.6,12171,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600229,50496.00
12/20/2015 03:30,2,0.000,ALERT,213.06,302.07,59.959,1450600204,"201051344000417","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,309294.5,309294.5,12178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450600231,50497.00
12/20/2015 03:30,2,0.000,ALERT,212.83,302.98,59.965,1450600204,"274151322000083","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,584697.7,584697.7,1402,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600233,50498.00
12/20/2015 03:30,2,0.000,ALERT,213.06,301.47,59.949,1450600204,"274151322000076","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,621012.4,621012.4,1395,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600235,50499.00
12/20/2015 03:30,2,0.000,ALERT,213.06,304.78,59.917,1450600204,"201051344000868","219011344069620",0.00,-3.00,0,303.28,306.88,0.0,0.0,0.000,300766.9,300766.9,7521,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600237,50500.00
12/20/2015 03:30,2,0.000,ALERT,212.38,303.28,59.928,1450600204,"274151322000095","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,613959.5,613959.5,1398,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600239,50501.00
12/20/2015 03:30,2,0.000,ALERT,212.83,303.88,59.959,1450600204,"201051344000988","219011344069620",0.00,-3.00,0,299.97,305.68,0.0,0.0,0.000,301116.2,301116.2,7520,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450600240,50502.00
12/20/2015 03:30,2,0.000,ALERT,212.83,301.47,59.981,1450600204,"201051344001025","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,313135.3,313135.3,12172,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600242,50503.00
12/20/2015 03:30,2,0.000,ALERT,213.06,304.18,59.959,1450600204,"201051344000458","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,310984.6,310984.6,7526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600244,50504.00
12/20/2015 03:30,2,0.000,ALERT,213.74,303.88,59.954,1450600204,"201051344000853","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,307853.9,307853.9,7532,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600246,50505.00
12/20/2015 03:30,2,0.000,ALERT,213.29,302.37,59.959,1450600204,"201051344000685","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,314747.9,314747.9,12185,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600248,50506.00
12/20/2015 03:30,2,0.000,ALERT,213.06,301.47,59.986,1450600204,"201051344000917","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,312431.5,312431.5,12198,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450600249,50507.00
12/20/2015 03:30,2,0.000,ALERT,213.06,302.37,59.965,1450600204,"201051344001145","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,315520.0,315520.0,12200,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450600251,50508.00
12/20/2015 03:30,2,0.000,ALERT,212.83,301.47,59.981,1450600204,"201051344000651","219011344069620",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,309595.4,309595.4,12176,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450600253,50509.00
12/20/2015 03:30,2,0.000,ALERT,211.93,301.77,59.954,1450600204,"274151322000088","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,567808.0,567808.0,1399,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600255,50510.00
12/20/2015 03:30,2,0.000,ALERT,213.06,301.77,59.922,1450600204,"274151322000068","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,475929.3,475929.3,1445,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600257,50511.00
12/20/2015 03:30,2,0.000,ALERT,213.29,303.58,59.970,1450600204,"201051344001135","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,306197.6,306197.6,12165,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600258,50512.00
12/20/2015 03:30,2,0.000,ALERT,213.51,305.98,59.959,1450600204,"201051344000594","219011344069620",0.00,-3.50,0,302.07,306.88,0.0,0.0,0.000,312166.9,312166.9,7517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450600260,50513.00
12/20/2015 03:30,2,0.000,ALERT,213.74,302.98,59.938,1450600204,"201051344001203","219011344069620",0.00,-3.50,0,300.57,306.28,0.0,0.0,0.000,312518.5,312518.5,12179,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600262,50514.00
12/20/2015 03:30,2,0.000,ALERT,213.29,303.58,59.959,1450600204,"274151322000054","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,579937.0,579937.0,1400,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600264,50515.00
12/20/2015 03:30,2,0.000,ALERT,214.19,305.08,59.975,1450600204,"201051344000867","219011344069620",0.00,-2.50,0,301.77,307.18,0.0,0.0,0.000,301251.5,301251.5,7513,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600266,50516.00
12/20/2015 03:30,2,0.000,ALERT,213.74,303.58,60.012,1450600204,"201051344001093","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,310683.5,310683.5,12192,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600267,50517.00
12/20/2015 03:30,2,0.000,ALERT,213.74,305.08,59.981,1450600204,"201051344000900","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,314221.0,314221.0,7520,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600269,50518.00
12/20/2015 03:30,2,0.000,ALERT,213.96,304.48,59.928,1450600204,"201051344000648","219011344069620",0.00,-4.00,0,301.77,306.58,0.0,0.0,0.000,308085.3,308085.3,7514,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600271,50519.00
12/20/2015 03:30,2,0.000,ALERT,214.19,305.98,59.975,1450600204,"201051344000569","219011344069620",0.00,-3.00,0,302.98,307.78,0.0,0.0,0.000,315653.2,315653.2,7513,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600273,50520.00
12/20/2015 03:30,2,0.000,ALERT,213.96,305.08,59.954,1450600204,"201051344000983","219011344069620",0.00,-2.50,0,302.68,307.18,0.0,0.0,0.000,310930.7,310930.7,7521,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600275,50521.00
12/20/2015 03:30,2,0.000,ALERT,214.19,305.08,59.981,1450600204,"201051344001158","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,306493.0,306493.0,7524,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450600276,50522.00
12/20/2015 03:30,2,0.000,ALERT,214.64,305.98,59.981,1450600204,"201051344000576","219011344069620",0.00,-3.50,0,302.68,306.88,0.0,0.0,0.000,308551.4,308551.4,7521,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600278,50523.00
12/20/2015 03:30,2,0.000,ALERT,213.29,302.07,59.975,1450600204,"274151322000087","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,555406.3,555406.3,1404,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450600280,50524.00
12/20/2015 03:45,2,0.000,ALERT,213.74,304.18,59.933,1450601103,"201051344000645","219011344069620",0.00,-2.50,0,302.07,307.48,0.0,0.0,0.000,309259.1,309259.1,7522,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601105,50525.00
12/20/2015 03:45,2,0.000,ALERT,213.06,302.98,59.959,1450601103,"274151322000085","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,582664.8,582664.8,1400,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450601107,50526.00
12/20/2015 03:45,2,0.000,ALERT,213.96,304.18,59.954,1450601103,"201051344000633","219011344069620",0.00,-3.50,0,300.57,306.58,0.0,0.0,0.000,302114.9,302114.9,7526,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601109,50527.00
12/20/2015 03:45,2,0.000,ALERT,213.51,304.78,59.970,1450601103,"201051344000469","219011344069620",0.00,-3.50,0,301.17,307.18,0.0,0.0,0.000,303063.5,303063.5,7537,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601110,50528.00
12/20/2015 03:45,2,0.000,ALERT,212.61,301.77,59.959,1450601103,"201051344000646","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,308001.4,308001.4,12170,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601112,50529.00
12/20/2015 03:45,2,0.000,ALERT,212.83,302.68,59.954,1450601103,"274151322000052","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,590230.4,590230.4,1401,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601114,50530.00
12/20/2015 03:45,2,0.000,ALERT,212.83,302.07,59.965,1450601103,"201051344000585","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,312605.4,312605.4,12175,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601116,50531.00
12/20/2015 03:45,2,0.000,ALERT,212.83,302.37,59.981,1450601103,"201051344001230","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,311122.3,311122.3,12208,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450601118,50532.00
12/20/2015 03:45,2,0.000,ALERT,213.29,302.98,59.949,1450601103,"201051344000582","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,305926.1,305926.1,12169,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601119,50533.00
12/20/2015 03:45,2,0.000,ALERT,212.38,301.77,59.954,1450601103,"201051344000955","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,314809.4,314809.4,12170,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601121,50534.00
12/20/2015 03:45,2,0.000,ALERT,212.83,301.77,59.933,1450601103,"274151322000094","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,476029.8,476029.8,1446,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601123,50535.00
12/20/2015 03:45,2,0.000,ALERT,213.51,305.38,59.959,1450601103,"201051344000579","219011344069620",0.00,-3.00,0,302.98,308.09,0.0,0.0,0.000,316684.2,316684.2,7521,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450601125,50536.00
12/20/2015 03:45,2,0.000,ALERT,212.61,302.37,59.954,1450601103,"201051344000890","219011344069620",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,313412.8,313412.8,12180,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601126,50537.00
12/20/2015 03:45,2,0.000,ALERT,212.83,301.77,59.949,1450601103,"201051344000438","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,315106.6,315106.6,12173,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601128,50538.00
12/20/2015 03:45,2,0.000,ALERT,212.83,301.17,59.959,1450601103,"201051344000417","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,309294.5,309294.5,12180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450601130,50539.00
12/20/2015 03:45,2,0.000,ALERT,213.06,302.98,59.949,1450601103,"274151322000083","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,584697.7,584697.7,1404,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601132,50540.00
12/20/2015 03:45,2,0.000,ALERT,213.51,303.28,59.912,1450601103,"274151322000076","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,621012.4,621012.4,1397,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601134,50541.00
12/20/2015 03:45,2,0.000,ALERT,213.29,304.78,59.944,1450601103,"201051344000868","219011344069620",0.00,-3.00,0,302.68,308.09,0.0,0.0,0.000,300766.9,300766.9,7523,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601136,50542.00
12/20/2015 03:45,2,0.000,ALERT,212.83,303.58,59.949,1450601103,"274151322000095","219011344069620",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,613959.5,613959.5,1400,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601138,50543.00
12/20/2015 03:45,2,0.000,ALERT,213.06,304.18,59.944,1450601103,"201051344000988","219011344069620",0.00,-3.00,0,299.67,306.58,0.0,0.0,0.000,301116.2,301116.2,7522,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601139,50544.00
12/20/2015 03:45,2,0.000,ALERT,212.38,300.87,59.981,1450601103,"201051344001025","219011344069620",0.00,-3.50,0,299.67,305.98,0.0,0.0,0.000,313135.3,313135.3,12174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601141,50545.00
12/20/2015 03:45,2,0.000,ALERT,213.29,304.78,59.954,1450601103,"201051344000458","219011344069620",0.00,-1.50,0,302.37,307.78,0.0,0.0,0.000,310984.6,310984.6,7528,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450601143,50546.00
12/20/2015 03:45,2,0.000,ALERT,213.74,304.48,59.954,1450601103,"201051344000853","219011344069620",0.00,-3.00,0,302.07,307.18,0.0,0.0,0.000,307853.9,307853.9,7534,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450601145,50547.00
12/20/2015 03:45,2,0.000,ALERT,213.06,301.77,59.959,1450601103,"201051344000685","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,314747.9,314747.9,12187,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450601146,50548.00
12/20/2015 03:45,2,0.000,ALERT,212.83,301.17,59.928,1450601103,"201051344000917","219011344069620",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,312431.5,312431.5,12200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450601148,50549.00
12/20/2015 03:45,2,0.000,ALERT,213.06,302.07,59.954,1450601103,"201051344001145","219011344069620",0.00,-3.00,0,300.27,305.98,0.0,0.0,0.000,315520.0,315520.0,12202,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601150,50550.00
12/20/2015 03:45,2,0.000,ALERT,212.83,300.87,59.949,1450601103,"201051344000651","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,309595.4,309595.4,12178,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601152,50551.00
12/20/2015 03:45,2,0.000,ALERT,212.61,302.37,59.959,1450601103,"274151322000088","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,567808.0,567808.0,1401,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601154,50552.00
12/20/2015 03:45,2,0.000,ALERT,213.51,302.07,59.949,1450601103,"274151322000068","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,475929.3,475929.3,1447,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601156,50553.00
12/20/2015 03:45,2,0.000,ALERT,212.38,301.77,59.949,1450601103,"201051344001135","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,306197.6,306197.6,12167,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601158,50554.00
12/20/2015 03:45,2,0.000,ALERT,212.83,304.48,59.965,1450601103,"201051344000594","219011344069620",0.00,-3.50,0,303.28,307.48,0.0,0.0,0.000,312166.9,312166.9,7519,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601160,50555.00
12/20/2015 03:45,2,0.000,ALERT,212.83,301.47,60.007,1450601103,"201051344001203","219011344069620",0.00,-3.50,0,300.57,306.88,0.0,0.0,0.000,312518.5,312518.5,12181,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601162,50556.00
12/20/2015 03:45,2,0.000,ALERT,212.61,303.28,59.970,1450601103,"274151322000054","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,579937.0,579937.0,1402,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601163,50557.00
12/20/2015 03:45,2,0.000,ALERT,213.51,303.58,59.965,1450601103,"201051344000867","219011344069620",0.00,-2.00,0,302.37,307.48,0.0,0.0,0.000,301251.5,301251.5,7515,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601165,50558.00
12/20/2015 03:45,2,0.000,ALERT,212.61,301.77,60.012,1450601103,"201051344001093","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,310683.5,310683.5,12194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601167,50559.00
12/20/2015 03:45,2,0.000,ALERT,213.29,304.18,59.965,1450601103,"201051344000900","219011344069620",0.00,-3.00,0,302.68,307.18,0.0,0.0,0.000,314221.0,314221.0,7522,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601169,50560.00
12/20/2015 03:45,2,0.000,ALERT,213.51,303.28,59.975,1450601103,"201051344000648","219011344069620",0.00,-4.00,0,302.37,307.18,0.0,0.0,0.000,308085.3,308085.3,7516,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601171,50561.00
12/20/2015 03:45,2,0.000,ALERT,213.29,304.48,59.949,1450601103,"201051344000569","219011344069620",0.00,-3.00,0,303.88,308.09,0.0,0.0,0.000,315653.2,315653.2,7515,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601173,50562.00
12/20/2015 03:45,2,0.000,ALERT,213.29,304.18,59.970,1450601103,"201051344000983","219011344069620",0.00,-2.50,0,303.28,307.78,0.0,0.0,0.000,310930.7,310930.7,7523,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601174,50563.00
12/20/2015 03:45,2,0.000,ALERT,213.29,303.58,59.959,1450601103,"201051344001158","219011344069620",0.00,-4.00,0,302.68,307.18,0.0,0.0,0.000,306493.0,306493.0,7526,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601176,50564.00
12/20/2015 03:45,2,0.000,ALERT,213.74,304.48,59.954,1450601103,"201051344000576","219011344069620",0.00,-3.00,0,302.68,307.48,0.0,0.0,0.000,308551.4,308551.4,7523,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601178,50565.00
12/20/2015 03:45,2,0.000,ALERT,213.06,302.07,60.002,1450601103,"274151322000087","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,555406.3,555406.3,1406,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450601180,50566.00
12/20/2015 04:00,2,0.000,ALERT,213.51,303.88,59.959,1450602003,"201051344000645","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,309259.1,309259.1,7524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602005,50567.00
12/20/2015 04:00,2,0.000,ALERT,212.38,301.47,59.933,1450602003,"274151322000085","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,582664.8,582664.8,1402,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602007,50568.00
12/20/2015 04:00,2,0.000,ALERT,213.74,303.58,59.965,1450602003,"201051344000633","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,302114.9,302114.9,7528,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602008,50569.00
12/20/2015 04:00,2,0.000,ALERT,213.29,303.88,59.975,1450602003,"201051344000469","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,303063.5,303063.5,7539,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602010,50570.00
12/20/2015 04:00,2,0.000,ALERT,212.38,302.07,59.970,1450602003,"201051344000646","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,308001.4,308001.4,12172,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602012,50571.00
12/20/2015 04:00,2,0.000,ALERT,211.93,301.77,59.991,1450602003,"274151322000052","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,590230.4,590230.4,1403,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602014,50572.00
12/20/2015 04:00,2,0.000,ALERT,212.83,302.37,59.970,1450602003,"201051344000585","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,312605.4,312605.4,12177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602016,50573.00
12/20/2015 04:00,2,0.000,ALERT,212.61,302.37,59.986,1450602003,"201051344001230","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,311122.3,311122.3,12210,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602018,50574.00
12/20/2015 04:00,2,0.000,ALERT,213.06,302.98,59.965,1450602003,"201051344000582","219011344069620",0.00,-3.50,0,301.17,304.18,0.0,0.0,0.000,305926.1,305926.1,12171,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602020,50575.00
12/20/2015 04:00,2,0.000,ALERT,212.38,302.07,59.965,1450602003,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,314809.4,314809.4,12172,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602021,50576.00
12/20/2015 04:00,2,0.000,ALERT,211.93,300.27,59.965,1450602003,"274151322000094","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,476029.8,476029.8,1448,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602023,50577.00
12/20/2015 04:00,2,0.000,ALERT,213.06,304.48,59.970,1450602003,"201051344000579","219011344069620",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,316684.2,316684.2,7523,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602025,50578.00
12/20/2015 04:00,2,0.000,ALERT,212.61,302.37,59.970,1450602003,"201051344000890","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,313412.8,313412.8,12182,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602027,50579.00
12/20/2015 04:00,2,0.000,ALERT,212.83,301.77,59.970,1450602003,"201051344000438","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,315106.6,315106.6,12175,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602029,50580.00
12/20/2015 04:00,2,0.000,ALERT,213.06,301.47,59.970,1450602003,"201051344000417","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,309294.5,309294.5,12182,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602031,50581.00
12/20/2015 04:00,2,0.000,ALERT,212.16,301.17,59.970,1450602003,"274151322000083","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,584697.7,584697.7,1406,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602032,50582.00
12/20/2015 04:00,2,0.000,ALERT,212.61,300.87,59.975,1450602003,"274151322000076","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,621012.4,621012.4,1399,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602034,50583.00
12/20/2015 04:00,2,0.000,ALERT,212.83,304.18,59.949,1450602003,"201051344000868","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,300766.9,300766.9,7525,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602036,50584.00
12/20/2015 04:00,2,0.000,ALERT,212.16,301.77,59.965,1450602003,"274151322000095","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,613959.5,613959.5,1402,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602038,50585.00
12/20/2015 04:00,2,0.000,ALERT,212.83,303.58,59.965,1450602003,"201051344000988","219011344069620",0.00,-2.50,0,299.97,305.98,0.0,0.0,0.000,301116.2,301116.2,7524,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602040,50586.00
12/20/2015 04:00,2,0.000,ALERT,212.38,300.87,59.970,1450602003,"201051344001025","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,313135.3,313135.3,12176,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602041,50587.00
12/20/2015 04:00,2,0.000,ALERT,212.83,303.58,59.991,1450602003,"201051344000458","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,310984.6,310984.6,7530,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602043,50588.00
12/20/2015 04:00,2,0.000,ALERT,213.51,303.28,59.938,1450602003,"201051344000853","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,307853.9,307853.9,7536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602045,50589.00
12/20/2015 04:00,2,0.000,ALERT,213.06,301.77,59.986,1450602003,"201051344000685","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,314747.9,314747.9,12189,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602047,50590.00
12/20/2015 04:00,2,0.000,ALERT,212.61,301.17,59.965,1450602003,"201051344000917","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,312431.5,312431.5,12202,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602049,50591.00
12/20/2015 04:00,2,0.000,ALERT,212.83,302.37,59.959,1450602003,"201051344001145","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,315520.0,315520.0,12204,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602051,50592.00
12/20/2015 04:00,2,0.000,ALERT,212.61,301.17,59.928,1450602003,"201051344000651","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,309595.4,309595.4,12180,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602052,50593.00
12/20/2015 04:00,2,0.000,ALERT,211.70,300.87,59.965,1450602003,"274151322000088","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,567808.0,567808.0,1403,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602054,50594.00
12/20/2015 04:00,2,0.000,ALERT,212.61,300.27,59.965,1450602003,"274151322000068","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,475929.3,475929.3,1449,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602056,50595.00
12/20/2015 04:00,2,0.000,ALERT,212.16,302.07,59.965,1450602003,"201051344001135","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,306197.6,306197.6,12169,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602058,50596.00
12/20/2015 04:00,2,0.000,ALERT,212.61,304.18,60.002,1450602003,"201051344000594","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,312166.9,312166.9,7521,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602060,50597.00
12/20/2015 04:00,2,0.000,ALERT,212.61,301.47,59.933,1450602003,"201051344001203","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,312518.5,312518.5,12183,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602062,50598.00
12/20/2015 04:00,2,0.000,ALERT,211.93,301.77,59.944,1450602003,"274151322000054","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,579937.0,579937.0,1404,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602063,50599.00
12/20/2015 04:00,2,0.000,ALERT,213.29,302.68,59.970,1450602003,"201051344000867","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,301251.5,301251.5,7517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602065,50600.00
12/20/2015 04:00,2,0.000,ALERT,212.61,301.47,59.970,1450602003,"201051344001093","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,310683.5,310683.5,12196,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602067,50601.00
12/20/2015 04:00,2,0.000,ALERT,212.83,303.28,59.959,1450602003,"201051344000900","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,314221.0,314221.0,7524,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602069,50602.00
12/20/2015 04:00,2,0.000,ALERT,213.06,302.68,59.965,1450602003,"201051344000648","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,308085.3,308085.3,7518,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602070,50603.00
12/20/2015 04:00,2,0.000,ALERT,213.06,303.58,59.965,1450602003,"201051344000569","219011344069620",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,315653.2,315653.2,7517,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602072,50604.00
12/20/2015 04:00,2,0.000,ALERT,212.83,303.28,59.975,1450602003,"201051344000983","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,310930.7,310930.7,7525,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602074,50605.00
12/20/2015 04:00,2,0.000,ALERT,213.06,302.98,59.970,1450602003,"201051344001158","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,306493.0,306493.0,7528,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602076,50606.00
12/20/2015 04:00,2,0.000,ALERT,213.29,303.58,59.965,1450602003,"201051344000576","219011344069620",0.00,-3.00,0,302.37,305.98,0.0,0.0,0.000,308551.4,308551.4,7525,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602078,50607.00
12/20/2015 04:00,2,0.000,ALERT,211.93,299.97,59.970,1450602003,"274151322000087","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,555406.3,555406.3,1408,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602080,50608.00
12/20/2015 04:15,2,0.000,ALERT,213.51,303.88,59.996,1450602903,"201051344000645","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,309259.1,309259.1,7526,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602905,50609.00
12/20/2015 04:15,2,0.000,ALERT,211.93,300.57,59.981,1450602903,"274151322000085","219011344069620",0.00,-2.00,0,299.67,302.68,0.0,0.0,0.000,582664.8,582664.8,1404,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602907,50610.00
12/20/2015 04:15,2,0.000,ALERT,213.51,303.58,59.970,1450602903,"201051344000633","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,302114.9,302114.9,7530,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602909,50611.00
12/20/2015 04:15,2,0.000,ALERT,212.83,303.58,59.981,1450602903,"201051344000469","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,303063.5,303063.5,7541,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602911,50612.00
12/20/2015 04:15,2,0.000,ALERT,212.16,301.77,59.996,1450602903,"201051344000646","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,308001.4,308001.4,12174,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602912,50613.00
12/20/2015 04:15,2,0.000,ALERT,211.70,300.57,59.991,1450602903,"274151322000052","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,590230.4,590230.4,1405,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602914,50614.00
12/20/2015 04:15,2,0.000,ALERT,212.61,302.07,59.981,1450602903,"201051344000585","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,312605.4,312605.4,12179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602916,50615.00
12/20/2015 04:15,2,0.000,ALERT,212.38,302.07,59.986,1450602903,"201051344001230","219011344069620",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,311122.3,311122.3,12212,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602918,50616.00
12/20/2015 04:15,2,0.000,ALERT,213.06,302.68,59.991,1450602903,"201051344000582","219011344069620",0.00,-3.50,0,301.17,304.48,0.0,0.0,0.000,305926.1,305926.1,12173,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602920,50617.00
12/20/2015 04:15,2,0.000,ALERT,211.93,301.47,59.981,1450602903,"201051344000955","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,314809.4,314809.4,12174,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602921,50618.00
12/20/2015 04:15,2,0.000,ALERT,211.93,300.57,59.986,1450602903,"274151322000094","219011344069620",0.00,-3.50,0,299.07,302.07,0.0,0.0,0.000,476029.8,476029.8,1450,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602923,50619.00
12/20/2015 04:15,2,0.000,ALERT,212.83,304.18,59.970,1450602903,"201051344000579","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,316684.2,316684.2,7525,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602925,50620.00
12/20/2015 04:15,2,0.000,ALERT,212.38,302.07,59.944,1450602903,"201051344000890","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,313412.8,313412.8,12184,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602927,50621.00
12/20/2015 04:15,2,0.000,ALERT,212.61,301.77,60.002,1450602903,"201051344000438","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,315106.6,315106.6,12177,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602929,50622.00
12/20/2015 04:15,2,0.000,ALERT,212.83,301.47,59.996,1450602903,"201051344000417","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,309294.5,309294.5,12184,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602931,50623.00
12/20/2015 04:15,2,0.000,ALERT,211.93,300.87,59.986,1450602903,"274151322000083","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,584697.7,584697.7,1408,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602932,50624.00
