ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 04:15,2,0.000,ALERT,212.61,301.47,59.996,1450602903,"274151322000076","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,621012.4,621012.4,1401,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602934,50625.00
12/20/2015 04:15,2,0.000,ALERT,212.83,304.48,59.965,1450602903,"201051344000868","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,300766.9,300766.9,7527,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602936,50626.00
12/20/2015 04:15,2,0.000,ALERT,211.93,302.07,59.996,1450602903,"274151322000095","219011344069620",0.00,-3.50,0,300.87,303.58,0.0,0.0,0.000,613959.5,613959.5,1404,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602938,50627.00
12/20/2015 04:15,2,0.000,ALERT,212.38,302.98,60.002,1450602903,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,301116.2,301116.2,7526,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602940,50628.00
12/20/2015 04:15,2,0.000,ALERT,212.16,300.57,60.039,1450602903,"201051344001025","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,313135.3,313135.3,12178,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602942,50629.00
12/20/2015 04:15,2,0.000,ALERT,212.61,303.28,60.007,1450602903,"201051344000458","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,310984.6,310984.6,7532,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602944,50630.00
12/20/2015 04:15,2,0.000,ALERT,213.29,302.68,59.996,1450602903,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,307853.9,307853.9,7538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602945,50631.00
12/20/2015 04:15,2,0.000,ALERT,212.83,301.47,60.028,1450602903,"201051344000685","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,314747.9,314747.9,12191,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602947,50632.00
12/20/2015 04:15,2,0.000,ALERT,212.61,301.47,59.991,1450602903,"201051344000917","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,312431.5,312431.5,12204,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602949,50633.00
12/20/2015 04:15,2,0.000,ALERT,212.83,302.07,59.986,1450602903,"201051344001145","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,315520.0,315520.0,12206,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602951,50634.00
12/20/2015 04:15,2,0.000,ALERT,212.61,300.87,60.002,1450602903,"201051344000651","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,309595.4,309595.4,12182,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602953,50635.00
12/20/2015 04:15,2,0.000,ALERT,211.48,301.17,59.986,1450602903,"274151322000088","219011344069620",0.00,-1.50,0,299.37,302.37,0.0,0.0,0.000,567808.0,567808.0,1405,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602954,50636.00
12/20/2015 04:15,2,0.000,ALERT,212.61,300.27,59.981,1450602903,"274151322000068","219011344069620",0.00,-1.50,0,299.07,301.77,0.0,0.0,0.000,475929.3,475929.3,1451,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602956,50637.00
12/20/2015 04:15,2,0.000,ALERT,212.16,301.77,59.991,1450602903,"201051344001135","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,306197.6,306197.6,12171,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602958,50638.00
12/20/2015 04:15,2,0.000,ALERT,212.38,303.58,59.991,1450602903,"201051344000594","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,312166.9,312166.9,7523,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602960,50639.00
12/20/2015 04:15,2,0.000,ALERT,212.38,301.17,59.991,1450602903,"201051344001203","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,312518.5,312518.5,12185,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602962,50640.00
12/20/2015 04:15,2,0.000,ALERT,211.70,301.47,59.986,1450602903,"274151322000054","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,579937.0,579937.0,1406,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602963,50641.00
12/20/2015 04:15,2,0.000,ALERT,213.06,302.68,60.007,1450602903,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,301251.5,301251.5,7519,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602965,50642.00
12/20/2015 04:15,2,0.000,ALERT,212.38,301.47,59.986,1450602903,"201051344001093","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,310683.5,310683.5,12198,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602967,50643.00
12/20/2015 04:15,2,0.000,ALERT,212.38,302.68,60.034,1450602903,"201051344000900","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,314221.0,314221.0,7526,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602969,50644.00
12/20/2015 04:15,2,0.000,ALERT,212.83,302.37,59.949,1450602903,"201051344000648","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,308085.3,308085.3,7520,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450602971,50645.00
12/20/2015 04:15,2,0.000,ALERT,212.83,303.58,59.991,1450602903,"201051344000569","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,315653.2,315653.2,7519,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602972,50646.00
12/20/2015 04:15,2,0.000,ALERT,212.61,303.28,59.996,1450602903,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,310930.7,310930.7,7527,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602974,50647.00
12/20/2015 04:15,2,0.000,ALERT,212.83,302.98,59.991,1450602903,"201051344001158","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,306493.0,306493.0,7530,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602976,50648.00
12/20/2015 04:15,2,0.000,ALERT,213.29,303.88,59.996,1450602903,"201051344000576","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,308551.4,308551.4,7527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602978,50649.00
12/20/2015 04:15,2,0.000,ALERT,211.93,299.97,59.981,1450602903,"274151322000087","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,555406.3,555406.3,1410,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450602980,50650.00
12/20/2015 04:30,2,0.000,ALERT,213.29,303.28,59.981,1450603804,"201051344000645","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,309259.1,309259.1,7528,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603806,50651.00
12/20/2015 04:30,2,0.000,ALERT,211.93,300.57,59.970,1450603804,"274151322000085","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,582664.8,582664.8,1406,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603808,50652.00
12/20/2015 04:30,2,0.000,ALERT,213.29,302.68,59.991,1450603804,"201051344000633","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,302114.9,302114.9,7532,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450603810,50653.00
12/20/2015 04:30,2,0.000,ALERT,212.83,303.28,59.996,1450603804,"201051344000469","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,303063.5,303063.5,7543,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603812,50654.00
12/20/2015 04:30,2,0.000,ALERT,211.93,301.77,59.970,1450603804,"201051344000646","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,308001.4,308001.4,12176,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450603813,50655.00
12/20/2015 04:30,2,0.000,ALERT,211.48,300.57,60.002,1450603804,"274151322000052","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,590230.4,590230.4,1407,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603815,50656.00
12/20/2015 04:30,2,0.000,ALERT,212.61,301.77,59.975,1450603804,"201051344000585","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,312605.4,312605.4,12181,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603817,50657.00
12/20/2015 04:30,2,0.000,ALERT,212.38,302.07,59.981,1450603804,"201051344001230","219011344069620",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,311122.3,311122.3,12214,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603819,50658.00
12/20/2015 04:30,2,0.000,ALERT,212.83,302.68,60.023,1450603804,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,305926.1,305926.1,12175,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603821,50659.00
12/20/2015 04:30,2,0.000,ALERT,211.93,301.77,59.986,1450603804,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,314809.4,314809.4,12176,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603823,50660.00
12/20/2015 04:30,2,0.000,ALERT,211.70,299.97,59.986,1450603804,"274151322000094","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,476029.8,476029.8,1452,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603825,50661.00
12/20/2015 04:30,2,0.000,ALERT,212.61,303.88,59.991,1450603804,"201051344000579","219011344069620",0.00,-2.50,0,302.37,305.68,0.0,0.0,0.000,316684.2,316684.2,7527,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603826,50662.00
12/20/2015 04:30,2,0.000,ALERT,212.16,302.07,59.981,1450603804,"201051344000890","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,313412.8,313412.8,12186,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603828,50663.00
12/20/2015 04:30,2,0.000,ALERT,212.61,301.77,59.970,1450603804,"201051344000438","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,315106.6,315106.6,12179,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450603830,50664.00
12/20/2015 04:30,2,0.000,ALERT,212.61,301.47,59.970,1450603804,"201051344000417","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,309294.5,309294.5,12186,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603832,50665.00
12/20/2015 04:30,2,0.000,ALERT,211.93,301.17,59.991,1450603804,"274151322000083","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,584697.7,584697.7,1410,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603834,50666.00
12/20/2015 04:30,2,0.000,ALERT,212.38,300.87,59.991,1450603804,"274151322000076","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,621012.4,621012.4,1403,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603835,50667.00
12/20/2015 04:30,2,0.000,ALERT,212.83,303.88,60.023,1450603804,"201051344000868","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,300766.9,300766.9,7529,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603837,50668.00
12/20/2015 04:30,2,0.000,ALERT,211.93,301.47,59.996,1450603804,"274151322000095","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,613959.5,613959.5,1406,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603839,50669.00
12/20/2015 04:30,2,0.000,ALERT,212.61,303.28,59.996,1450603804,"201051344000988","219011344069620",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,301116.2,301116.2,7528,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603841,50670.00
12/20/2015 04:30,2,0.000,ALERT,212.16,300.87,59.991,1450603804,"201051344001025","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,313135.3,313135.3,12180,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603843,50671.00
12/20/2015 04:30,2,0.000,ALERT,212.61,303.28,59.970,1450603804,"201051344000458","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,310984.6,310984.6,7534,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450603845,50672.00
12/20/2015 04:30,2,0.000,ALERT,213.29,303.28,60.023,1450603804,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,307853.9,307853.9,7540,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603846,50673.00
12/20/2015 04:30,2,0.000,ALERT,212.83,301.47,59.986,1450603804,"201051344000685","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,314747.9,314747.9,12193,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603848,50674.00
12/20/2015 04:30,2,0.000,ALERT,212.61,301.47,60.007,1450603804,"201051344000917","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,312431.5,312431.5,12206,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603850,50675.00
12/20/2015 04:30,2,0.000,ALERT,212.61,301.77,59.996,1450603804,"201051344001145","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,315520.0,315520.0,12208,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603852,50676.00
12/20/2015 04:30,2,0.000,ALERT,212.38,301.17,60.023,1450603804,"201051344000651","219011344069620",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,309595.4,309595.4,12184,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603854,50677.00
12/20/2015 04:30,2,0.000,ALERT,211.25,300.87,59.986,1450603804,"274151322000088","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,567808.0,567808.0,1407,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603856,50678.00
12/20/2015 04:30,2,0.000,ALERT,212.16,299.67,59.975,1450603804,"274151322000068","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,475929.3,475929.3,1453,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603858,50679.00
12/20/2015 04:30,2,0.000,ALERT,212.16,302.07,60.018,1450603804,"201051344001135","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,306197.6,306197.6,12173,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603859,50680.00
12/20/2015 04:30,2,0.000,ALERT,212.38,303.88,59.986,1450603804,"201051344000594","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,312166.9,312166.9,7525,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603861,50681.00
12/20/2015 04:30,2,0.000,ALERT,212.16,301.17,59.965,1450603804,"201051344001203","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,312518.5,312518.5,12187,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603863,50682.00
12/20/2015 04:30,2,0.000,ALERT,211.48,301.47,59.981,1450603804,"274151322000054","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,579937.0,579937.0,1408,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603865,50683.00
12/20/2015 04:30,2,0.000,ALERT,213.29,303.28,59.986,1450603804,"201051344000867","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,301251.5,301251.5,7521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603866,50684.00
12/20/2015 04:30,2,0.000,ALERT,212.38,301.77,59.981,1450603804,"201051344001093","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,310683.5,310683.5,12200,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603868,50685.00
12/20/2015 04:30,2,0.000,ALERT,212.61,303.28,59.996,1450603804,"201051344000900","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,314221.0,314221.0,7528,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603870,50686.00
12/20/2015 04:30,2,0.000,ALERT,212.83,302.37,59.981,1450603804,"201051344000648","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,308085.3,308085.3,7522,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603872,50687.00
12/20/2015 04:30,2,0.000,ALERT,212.83,303.88,59.959,1450603804,"201051344000569","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,315653.2,315653.2,7521,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603874,50688.00
12/20/2015 04:30,2,0.000,ALERT,212.61,303.28,59.986,1450603804,"201051344000983","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,310930.7,310930.7,7529,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603876,50689.00
12/20/2015 04:30,2,0.000,ALERT,212.83,302.98,60.002,1450603804,"201051344001158","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,306493.0,306493.0,7532,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603877,50690.00
12/20/2015 04:30,2,0.000,ALERT,213.29,303.58,60.007,1450603804,"201051344000576","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,308551.4,308551.4,7529,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603879,50691.00
12/20/2015 04:30,2,0.000,ALERT,211.93,299.67,59.986,1450603804,"274151322000087","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,555406.3,555406.3,1412,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450603881,50692.00
12/20/2015 04:45,2,0.000,ALERT,213.06,302.68,59.996,1450604703,"201051344000645","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,309259.1,309259.1,7530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450604705,50693.00
12/20/2015 04:45,2,0.000,ALERT,212.16,301.17,59.954,1450604703,"274151322000085","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,582664.8,582664.8,1408,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604707,50694.00
12/20/2015 04:45,2,0.000,ALERT,213.29,302.68,59.959,1450604703,"201051344000633","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,302114.9,302114.9,7534,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604709,50695.00
12/20/2015 04:45,2,0.000,ALERT,212.83,302.98,59.959,1450604703,"201051344000469","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,303063.5,303063.5,7545,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604711,50696.00
12/20/2015 04:45,2,0.000,ALERT,212.16,301.47,59.965,1450604703,"201051344000646","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,308001.4,308001.4,12178,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604713,50697.00
12/20/2015 04:45,2,0.000,ALERT,211.70,301.77,59.933,1450604703,"274151322000052","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,590230.4,590230.4,1409,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604714,50698.00
12/20/2015 04:45,2,0.000,ALERT,212.38,301.77,59.959,1450604703,"201051344000585","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,312605.4,312605.4,12183,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604716,50699.00
12/20/2015 04:45,2,0.000,ALERT,212.38,301.77,59.970,1450604703,"201051344001230","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,311122.3,311122.3,12216,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604718,50700.00
12/20/2015 04:45,2,0.000,ALERT,212.83,302.68,59.965,1450604703,"201051344000582","219011344069620",0.00,-3.00,0,300.87,304.18,0.0,0.0,0.000,305926.1,305926.1,12177,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450604720,50701.00
12/20/2015 04:45,2,0.000,ALERT,211.93,301.17,59.917,1450604703,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,314809.4,314809.4,12178,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604721,50702.00
12/20/2015 04:45,2,0.000,ALERT,212.16,300.87,59.965,1450604703,"274151322000094","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,476029.8,476029.8,1454,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604724,50703.00
12/20/2015 04:45,2,0.000,ALERT,212.61,303.58,59.965,1450604703,"201051344000579","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,316684.2,316684.2,7529,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604726,50704.00
12/20/2015 04:45,2,0.000,ALERT,212.38,301.77,59.970,1450604703,"201051344000890","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,313412.8,313412.8,12188,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450604727,50705.00
12/20/2015 04:45,2,0.000,ALERT,212.61,301.77,59.975,1450604703,"201051344000438","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,315106.6,315106.6,12181,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604729,50706.00
12/20/2015 04:45,2,0.000,ALERT,212.61,301.17,60.007,1450604703,"201051344000417","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,309294.5,309294.5,12188,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450604731,50707.00
12/20/2015 04:45,2,0.000,ALERT,212.16,301.77,59.965,1450604703,"274151322000083","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,584697.7,584697.7,1412,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604733,50708.00
12/20/2015 04:45,2,0.000,ALERT,212.83,301.17,59.944,1450604703,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,621012.4,621012.4,1405,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604735,50709.00
12/20/2015 04:45,2,0.000,ALERT,212.83,303.58,59.970,1450604703,"201051344000868","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,300766.9,300766.9,7531,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604737,50710.00
12/20/2015 04:45,2,0.000,ALERT,211.93,302.07,59.949,1450604703,"274151322000095","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,613959.5,613959.5,1408,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604739,50711.00
12/20/2015 04:45,2,0.000,ALERT,212.38,302.68,59.944,1450604703,"201051344000988","219011344069620",0.00,-2.00,0,298.77,304.78,0.0,0.0,0.000,301116.2,301116.2,7530,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450604740,50712.00
12/20/2015 04:45,2,0.000,ALERT,212.16,300.87,59.970,1450604703,"201051344001025","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,313135.3,313135.3,12182,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604742,50713.00
12/20/2015 04:45,2,0.000,ALERT,212.61,302.68,59.965,1450604703,"201051344000458","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,310984.6,310984.6,7536,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604744,50714.00
12/20/2015 04:45,2,0.000,ALERT,213.06,302.68,59.970,1450604703,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,307853.9,307853.9,7542,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604746,50715.00
12/20/2015 04:45,2,0.000,ALERT,212.83,301.47,59.970,1450604703,"201051344000685","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,314747.9,314747.9,12195,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604748,50716.00
12/20/2015 04:45,2,0.000,ALERT,212.38,300.87,59.959,1450604703,"201051344000917","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,312431.5,312431.5,12208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604749,50717.00
12/20/2015 04:45,2,0.000,ALERT,212.61,301.77,59.970,1450604703,"201051344001145","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,315520.0,315520.0,12210,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604751,50718.00
12/20/2015 04:45,2,0.000,ALERT,212.38,301.17,60.002,1450604703,"201051344000651","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,309595.4,309595.4,12186,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604753,50719.00
12/20/2015 04:45,2,0.000,ALERT,211.48,300.27,59.949,1450604703,"274151322000088","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,567808.0,567808.0,1409,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604755,50720.00
12/20/2015 04:45,2,0.000,ALERT,212.61,300.57,59.959,1450604703,"274151322000068","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,475929.3,475929.3,1455,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604756,50721.00
12/20/2015 04:45,2,0.000,ALERT,212.16,301.77,59.965,1450604703,"201051344001135","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,306197.6,306197.6,12175,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450604758,50722.00
12/20/2015 04:45,2,0.000,ALERT,212.38,303.28,59.959,1450604703,"201051344000594","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,312166.9,312166.9,7527,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604760,50723.00
12/20/2015 04:45,2,0.000,ALERT,212.38,301.17,59.954,1450604703,"201051344001203","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,312518.5,312518.5,12189,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450604762,50724.00
12/20/2015 04:45,2,0.000,ALERT,211.93,301.77,59.959,1450604703,"274151322000054","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,579937.0,579937.0,1410,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450604764,50725.00
12/20/2015 04:45,2,0.000,ALERT,213.06,302.37,59.959,1450604703,"201051344000867","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,301251.5,301251.5,7523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604765,50726.00
12/20/2015 04:45,2,0.000,ALERT,212.16,301.17,59.959,1450604703,"201051344001093","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,310683.5,310683.5,12202,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604767,50727.00
12/20/2015 04:45,2,0.000,ALERT,212.61,303.28,59.965,1450604703,"201051344000900","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,314221.0,314221.0,7530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450604769,50728.00
12/20/2015 04:45,2,0.000,ALERT,212.83,302.07,59.928,1450604703,"201051344000648","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,308085.3,308085.3,7524,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450604771,50729.00
12/20/2015 04:45,2,0.000,ALERT,212.83,303.58,59.965,1450604703,"201051344000569","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,315653.2,315653.2,7523,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604773,50730.00
12/20/2015 04:45,2,0.000,ALERT,212.61,302.98,60.002,1450604703,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,310930.7,310930.7,7531,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604774,50731.00
12/20/2015 04:45,2,0.000,ALERT,212.83,302.68,59.954,1450604703,"201051344001158","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,306493.0,306493.0,7534,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450604776,50732.00
12/20/2015 04:45,2,0.000,ALERT,213.29,303.58,59.959,1450604703,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,308551.4,308551.4,7531,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450604778,50733.00
12/20/2015 04:45,2,0.000,ALERT,212.16,299.97,59.922,1450604703,"274151322000087","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,555406.3,555406.3,1414,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450604780,50734.00
12/20/2015 05:00,2,0.000,ALERT,213.06,302.98,59.938,1450605603,"201051344000645","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,309259.1,309259.1,7532,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605605,50735.00
12/20/2015 05:00,2,0.000,ALERT,211.70,300.27,59.975,1450605603,"274151322000085","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,582664.8,582664.8,1410,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605607,50736.00
12/20/2015 05:00,2,0.000,ALERT,213.06,302.37,59.975,1450605603,"201051344000633","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,302114.9,302114.9,7536,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605609,50737.00
12/20/2015 05:00,2,0.000,ALERT,212.38,302.37,59.965,1450605603,"201051344000469","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,303063.5,303063.5,7547,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450605611,50738.00
12/20/2015 05:00,2,0.000,ALERT,211.93,301.17,59.986,1450605603,"201051344000646","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,308001.4,308001.4,12180,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605612,50739.00
12/20/2015 05:00,2,0.000,ALERT,211.48,300.27,59.981,1450605603,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,590230.4,590230.4,1411,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605614,50740.00
12/20/2015 05:00,2,0.000,ALERT,212.38,301.47,59.981,1450605603,"201051344000585","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,312605.4,312605.4,12185,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605616,50741.00
12/20/2015 05:00,2,0.000,ALERT,212.16,301.77,59.975,1450605603,"201051344001230","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,311122.3,311122.3,12218,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605618,50742.00
12/20/2015 05:00,2,0.000,ALERT,212.61,302.07,59.975,1450605603,"201051344000582","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,305926.1,305926.1,12179,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605620,50743.00
12/20/2015 05:00,2,0.000,ALERT,211.93,301.47,59.975,1450605603,"201051344000955","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,314809.4,314809.4,12180,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450605621,50744.00
12/20/2015 05:00,2,0.000,ALERT,211.70,299.37,60.007,1450605603,"274151322000094","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,476029.8,476029.8,1456,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605623,50745.00
12/20/2015 05:00,2,0.000,ALERT,212.61,303.58,59.975,1450605603,"201051344000579","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,316684.2,316684.2,7531,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605625,50746.00
12/20/2015 05:00,2,0.000,ALERT,212.16,301.77,59.975,1450605603,"201051344000890","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,313412.8,313412.8,12190,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450605627,50747.00
12/20/2015 05:00,2,0.000,ALERT,212.16,301.17,59.975,1450605603,"201051344000438","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,315106.6,315106.6,12183,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605628,50748.00
12/20/2015 05:00,2,0.000,ALERT,212.38,300.57,59.975,1450605603,"201051344000417","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,309294.5,309294.5,12190,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605630,50749.00
12/20/2015 05:00,2,0.000,ALERT,211.70,300.87,59.970,1450605603,"274151322000083","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,584697.7,584697.7,1414,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605632,50750.00
12/20/2015 05:00,2,0.000,ALERT,212.38,300.27,59.970,1450605603,"274151322000076","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,621012.4,621012.4,1407,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605634,50751.00
12/20/2015 05:00,2,0.000,ALERT,212.61,303.58,59.970,1450605603,"201051344000868","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,300766.9,300766.9,7533,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450605636,50752.00
12/20/2015 05:00,2,0.000,ALERT,211.48,301.17,59.965,1450605603,"274151322000095","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,613959.5,613959.5,1410,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605638,50753.00
12/20/2015 05:00,2,0.000,ALERT,212.16,302.37,59.991,1450605603,"201051344000988","219011344069620",0.00,-2.00,0,297.87,304.48,0.0,0.0,0.000,301116.2,301116.2,7532,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605640,50754.00
12/20/2015 05:00,2,0.000,ALERT,211.93,300.57,59.965,1450605603,"201051344001025","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,313135.3,313135.3,12184,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605642,50755.00
12/20/2015 05:00,2,0.000,ALERT,212.38,303.28,59.975,1450605603,"201051344000458","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,310984.6,310984.6,7538,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605643,50756.00
12/20/2015 05:00,2,0.000,ALERT,213.06,302.37,59.975,1450605603,"201051344000853","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,307853.9,307853.9,7544,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605645,50757.00
12/20/2015 05:00,2,0.000,ALERT,212.61,301.17,59.975,1450605603,"201051344000685","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,314747.9,314747.9,12197,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450605647,50758.00
12/20/2015 05:00,2,0.000,ALERT,212.38,300.87,59.965,1450605603,"201051344000917","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,312431.5,312431.5,12210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605649,50759.00
12/20/2015 05:00,2,0.000,ALERT,212.38,301.47,59.933,1450605603,"201051344001145","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,315520.0,315520.0,12212,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605651,50760.00
12/20/2015 05:00,2,0.000,ALERT,212.16,300.57,59.975,1450605603,"201051344000651","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,309595.4,309595.4,12188,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605653,50761.00
12/20/2015 05:00,2,0.000,ALERT,211.25,299.67,59.970,1450605603,"274151322000088","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,567808.0,567808.0,1411,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605654,50762.00
12/20/2015 05:00,2,0.000,ALERT,212.38,299.37,59.965,1450605603,"274151322000068","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,475929.3,475929.3,1457,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605656,50763.00
12/20/2015 05:00,2,0.000,ALERT,211.93,301.17,60.007,1450605603,"201051344001135","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,306197.6,306197.6,12177,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605658,50764.00
12/20/2015 05:00,2,0.000,ALERT,212.16,303.58,59.975,1450605603,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,312166.9,312166.9,7529,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605660,50765.00
12/20/2015 05:00,2,0.000,ALERT,212.16,300.87,59.975,1450605603,"201051344001203","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,312518.5,312518.5,12191,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450605661,50766.00
12/20/2015 05:00,2,0.000,ALERT,211.48,300.57,59.970,1450605603,"274151322000054","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,579937.0,579937.0,1412,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605663,50767.00
12/20/2015 05:00,2,0.000,ALERT,212.83,302.37,59.981,1450605603,"201051344000867","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,301251.5,301251.5,7525,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605665,50768.00
12/20/2015 05:00,2,0.000,ALERT,211.93,300.87,59.959,1450605603,"201051344001093","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,310683.5,310683.5,12204,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450605667,50769.00
12/20/2015 05:00,2,0.000,ALERT,212.38,302.68,59.954,1450605603,"201051344000900","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,314221.0,314221.0,7532,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605669,50770.00
