ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 05:00,2,0.000,ALERT,212.61,302.07,59.959,1450605603,"201051344000648","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,308085.3,308085.3,7526,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605670,50771.00
12/20/2015 05:00,2,0.000,ALERT,212.61,303.28,59.959,1450605603,"201051344000569","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,315653.2,315653.2,7525,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605672,50772.00
12/20/2015 05:00,2,0.000,ALERT,212.38,302.68,59.933,1450605603,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,310930.7,310930.7,7533,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450605674,50773.00
12/20/2015 05:00,2,0.000,ALERT,212.61,302.68,59.970,1450605603,"201051344001158","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,306493.0,306493.0,7536,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605676,50774.00
12/20/2015 05:00,2,0.000,ALERT,212.83,303.28,59.954,1450605603,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,308551.4,308551.4,7533,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450605678,50775.00
12/20/2015 05:00,2,0.000,ALERT,211.70,299.67,59.991,1450605603,"274151322000087","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,555406.3,555406.3,1416,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450605679,50776.00
12/20/2015 05:15,2,0.000,ALERT,213.51,303.58,59.981,1450606503,"201051344000645","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,309259.1,309259.1,7534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450606505,50777.00
12/20/2015 05:15,2,0.000,ALERT,212.16,300.87,59.949,1450606503,"274151322000085","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,582664.8,582664.8,1412,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606507,50778.00
12/20/2015 05:15,2,0.000,ALERT,213.51,303.28,59.975,1450606503,"201051344000633","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,302114.9,302114.9,7538,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606509,50779.00
12/20/2015 05:15,2,0.000,ALERT,212.83,303.58,59.975,1450606503,"201051344000469","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,303063.5,303063.5,7549,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606511,50780.00
12/20/2015 05:15,2,0.000,ALERT,211.93,300.87,59.981,1450606503,"201051344000646","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,308001.4,308001.4,12182,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450606512,50781.00
12/20/2015 05:15,2,0.000,ALERT,211.70,299.97,59.938,1450606503,"274151322000052","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,590230.4,590230.4,1413,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606514,50782.00
12/20/2015 05:15,2,0.000,ALERT,212.38,301.47,59.981,1450606503,"201051344000585","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,312605.4,312605.4,12187,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450606516,50783.00
12/20/2015 05:15,2,0.000,ALERT,212.16,301.77,59.981,1450606503,"201051344001230","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,311122.3,311122.3,12220,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450606518,50784.00
12/20/2015 05:15,2,0.000,ALERT,212.83,302.37,59.975,1450606503,"201051344000582","219011344069620",0.00,-3.00,0,300.57,303.58,0.0,0.0,0.000,305926.1,305926.1,12181,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450606520,50785.00
12/20/2015 05:15,2,0.000,ALERT,211.93,301.17,59.970,1450606503,"201051344000955","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,314809.4,314809.4,12182,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606522,50786.00
12/20/2015 05:15,2,0.000,ALERT,211.93,300.27,59.970,1450606503,"274151322000094","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,476029.8,476029.8,1458,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606523,50787.00
12/20/2015 05:15,2,0.000,ALERT,212.83,304.18,59.981,1450606503,"201051344000579","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,316684.2,316684.2,7533,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606525,50788.00
12/20/2015 05:15,2,0.000,ALERT,212.16,302.07,59.975,1450606503,"201051344000890","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,313412.8,313412.8,12192,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450606527,50789.00
12/20/2015 05:15,2,0.000,ALERT,212.38,301.47,59.981,1450606503,"201051344000438","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,315106.6,315106.6,12185,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450606529,50790.00
12/20/2015 05:15,2,0.000,ALERT,212.38,300.87,59.970,1450606503,"201051344000417","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,309294.5,309294.5,12192,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606531,50791.00
12/20/2015 05:15,2,0.000,ALERT,212.38,301.17,60.012,1450606503,"274151322000083","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,584697.7,584697.7,1416,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606533,50792.00
12/20/2015 05:15,2,0.000,ALERT,212.83,301.47,59.970,1450606503,"274151322000076","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,621012.4,621012.4,1409,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606534,50793.00
12/20/2015 05:15,2,0.000,ALERT,212.83,304.18,59.965,1450606503,"201051344000868","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,300766.9,300766.9,7535,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450606536,50794.00
12/20/2015 05:15,2,0.000,ALERT,211.93,301.47,59.970,1450606503,"274151322000095","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,613959.5,613959.5,1412,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606538,50795.00
12/20/2015 05:15,2,0.000,ALERT,212.61,303.28,59.981,1450606503,"201051344000988","219011344069620",0.00,-2.00,0,298.17,304.78,0.0,0.0,0.000,301116.2,301116.2,7534,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606540,50796.00
12/20/2015 05:15,2,0.000,ALERT,212.16,300.87,59.986,1450606503,"201051344001025","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,313135.3,313135.3,12186,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606542,50797.00
12/20/2015 05:15,2,0.000,ALERT,212.83,303.58,59.981,1450606503,"201051344000458","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,310984.6,310984.6,7540,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606544,50798.00
12/20/2015 05:15,2,0.000,ALERT,213.06,302.68,59.975,1450606503,"201051344000853","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,307853.9,307853.9,7546,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606545,50799.00
12/20/2015 05:15,2,0.000,ALERT,212.61,301.47,59.981,1450606503,"201051344000685","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,314747.9,314747.9,12199,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450606547,50800.00
12/20/2015 05:15,2,0.000,ALERT,212.38,301.17,59.981,1450606503,"201051344000917","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,312431.5,312431.5,12212,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606549,50801.00
12/20/2015 05:15,2,0.000,ALERT,212.38,301.47,59.970,1450606503,"201051344001145","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,315520.0,315520.0,12214,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606551,50802.00
12/20/2015 05:15,2,0.000,ALERT,212.38,300.87,59.986,1450606503,"201051344000651","219011344069620",0.00,-3.50,0,299.07,302.37,0.0,0.0,0.000,309595.4,309595.4,12190,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606553,50803.00
12/20/2015 05:15,2,0.000,ALERT,211.25,299.97,59.975,1450606503,"274151322000088","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,567808.0,567808.0,1413,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606555,50804.00
12/20/2015 05:15,2,0.000,ALERT,212.61,299.97,59.981,1450606503,"274151322000068","219011344069620",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,475929.3,475929.3,1459,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606556,50805.00
12/20/2015 05:15,2,0.000,ALERT,211.93,301.17,59.981,1450606503,"201051344001135","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,306197.6,306197.6,12179,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450606558,50806.00
12/20/2015 05:15,2,0.000,ALERT,212.38,303.58,59.975,1450606503,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,312166.9,312166.9,7531,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606560,50807.00
12/20/2015 05:15,2,0.000,ALERT,212.16,300.87,59.991,1450606503,"201051344001203","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,312518.5,312518.5,12193,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606562,50808.00
12/20/2015 05:15,2,0.000,ALERT,211.93,301.47,59.981,1450606503,"274151322000054","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,579937.0,579937.0,1414,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606564,50809.00
12/20/2015 05:15,2,0.000,ALERT,212.83,302.68,59.981,1450606503,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,301251.5,301251.5,7527,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606566,50810.00
12/20/2015 05:15,2,0.000,ALERT,212.38,301.47,60.018,1450606503,"201051344001093","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,310683.5,310683.5,12206,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606567,50811.00
12/20/2015 05:15,2,0.000,ALERT,212.61,303.28,60.023,1450606503,"201051344000900","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,314221.0,314221.0,7534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606569,50812.00
12/20/2015 05:15,2,0.000,ALERT,213.06,302.98,59.959,1450606503,"201051344000648","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,308085.3,308085.3,7528,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450606571,50813.00
12/20/2015 05:15,2,0.000,ALERT,212.83,304.18,59.986,1450606503,"201051344000569","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,315653.2,315653.2,7527,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606573,50814.00
12/20/2015 05:15,2,0.000,ALERT,212.61,303.58,59.981,1450606503,"201051344000983","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,310930.7,310930.7,7535,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606575,50815.00
12/20/2015 05:15,2,0.000,ALERT,212.83,303.28,59.986,1450606503,"201051344001158","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,306493.0,306493.0,7538,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606577,50816.00
12/20/2015 05:15,2,0.000,ALERT,213.29,303.88,60.023,1450606503,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,308551.4,308551.4,7535,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606578,50817.00
12/20/2015 05:15,2,0.000,ALERT,211.93,299.67,59.981,1450606503,"274151322000087","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,555406.3,555406.3,1418,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450606580,50818.00
12/20/2015 05:30,2,0.000,ALERT,213.29,303.58,59.970,1450607403,"201051344000645","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,309259.1,309259.1,7536,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607405,50819.00
12/20/2015 05:30,2,0.000,ALERT,211.93,300.57,59.970,1450607403,"274151322000085","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,582664.8,582664.8,1414,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450607407,50820.00
12/20/2015 05:30,2,0.000,ALERT,213.29,303.28,59.965,1450607403,"201051344000633","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,302114.9,302114.9,7540,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607408,50821.00
12/20/2015 05:30,2,0.000,ALERT,212.83,303.58,59.970,1450607403,"201051344000469","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,303063.5,303063.5,7551,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450607410,50822.00
12/20/2015 05:30,2,0.000,ALERT,211.93,301.17,59.965,1450607403,"201051344000646","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,308001.4,308001.4,12184,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450607412,50823.00
12/20/2015 05:30,2,0.000,ALERT,211.48,301.17,59.933,1450607403,"274151322000052","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,590230.4,590230.4,1415,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607414,50824.00
12/20/2015 05:30,2,0.000,ALERT,212.38,301.47,59.981,1450607403,"201051344000585","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,312605.4,312605.4,12189,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607416,50825.00
12/20/2015 05:30,2,0.000,ALERT,212.38,301.77,60.002,1450607403,"201051344001230","219011344069620",0.00,-2.50,0,299.97,302.98,0.0,0.0,0.000,311122.3,311122.3,12222,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607417,50826.00
12/20/2015 05:30,2,0.000,ALERT,212.61,302.07,59.970,1450607403,"201051344000582","219011344069620",0.00,-3.00,0,300.27,303.58,0.0,0.0,0.000,305926.1,305926.1,12183,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450607419,50827.00
12/20/2015 05:30,2,0.000,ALERT,211.93,301.17,59.981,1450607403,"201051344000955","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,314809.4,314809.4,12184,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450607421,50828.00
12/20/2015 05:30,2,0.000,ALERT,211.93,299.67,59.975,1450607403,"274151322000094","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,476029.8,476029.8,1460,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607423,50829.00
12/20/2015 05:30,2,0.000,ALERT,212.61,304.18,59.975,1450607403,"201051344000579","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,316684.2,316684.2,7535,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450607425,50830.00
12/20/2015 05:30,2,0.000,ALERT,212.16,301.77,60.007,1450607403,"201051344000890","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,313412.8,313412.8,12194,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607427,50831.00
12/20/2015 05:30,2,0.000,ALERT,212.16,300.57,59.965,1450607403,"201051344000438","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,315106.6,315106.6,12187,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607428,50832.00
12/20/2015 05:30,2,0.000,ALERT,212.38,300.57,59.949,1450607403,"201051344000417","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,309294.5,309294.5,12194,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607430,50833.00
12/20/2015 05:30,2,0.000,ALERT,211.70,300.57,59.954,1450607403,"274151322000083","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,584697.7,584697.7,1418,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607432,50834.00
12/20/2015 05:30,2,0.000,ALERT,212.38,300.27,59.981,1450607403,"274151322000076","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,621012.4,621012.4,1411,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607434,50835.00
12/20/2015 05:30,2,0.000,ALERT,212.61,303.88,59.996,1450607403,"201051344000868","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,300766.9,300766.9,7537,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607436,50836.00
12/20/2015 05:30,2,0.000,ALERT,211.93,301.17,59.959,1450607403,"274151322000095","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,613959.5,613959.5,1414,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607438,50837.00
12/20/2015 05:30,2,0.000,ALERT,212.61,303.28,59.965,1450607403,"201051344000988","219011344069620",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,301116.2,301116.2,7536,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607439,50838.00
12/20/2015 05:30,2,0.000,ALERT,211.93,300.27,59.965,1450607403,"201051344001025","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,313135.3,313135.3,12188,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607441,50839.00
12/20/2015 05:30,2,0.000,ALERT,212.61,303.28,59.944,1450607403,"201051344000458","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,310984.6,310984.6,7542,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607443,50840.00
12/20/2015 05:30,2,0.000,ALERT,213.29,303.28,59.975,1450607403,"201051344000853","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,307853.9,307853.9,7548,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607445,50841.00
12/20/2015 05:30,2,0.000,ALERT,212.61,301.47,59.970,1450607403,"201051344000685","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,314747.9,314747.9,12201,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450607447,50842.00
12/20/2015 05:30,2,0.000,ALERT,212.38,300.87,59.965,1450607403,"201051344000917","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,312431.5,312431.5,12214,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607448,50843.00
12/20/2015 05:30,2,0.000,ALERT,212.61,301.47,59.981,1450607403,"201051344001145","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,315520.0,315520.0,12216,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607450,50844.00
12/20/2015 05:30,2,0.000,ALERT,212.38,300.87,59.975,1450607403,"201051344000651","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,309595.4,309595.4,12192,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607452,50845.00
12/20/2015 05:30,2,0.000,ALERT,211.25,300.57,60.023,1450607403,"274151322000088","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,567808.0,567808.0,1415,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607454,50846.00
12/20/2015 05:30,2,0.000,ALERT,212.38,299.67,59.954,1450607403,"274151322000068","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,475929.3,475929.3,1461,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607456,50847.00
12/20/2015 05:30,2,0.000,ALERT,211.93,301.17,59.975,1450607403,"201051344001135","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,306197.6,306197.6,12181,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607458,50848.00
12/20/2015 05:30,2,0.000,ALERT,212.38,304.18,59.970,1450607403,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,312166.9,312166.9,7533,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607460,50849.00
12/20/2015 05:30,2,0.000,ALERT,212.16,301.17,59.981,1450607403,"201051344001203","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,312518.5,312518.5,12195,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607461,50850.00
12/20/2015 05:30,2,0.000,ALERT,211.70,301.17,59.965,1450607403,"274151322000054","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,579937.0,579937.0,1416,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607463,50851.00
12/20/2015 05:30,2,0.000,ALERT,213.06,303.28,59.981,1450607403,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,301251.5,301251.5,7529,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607465,50852.00
12/20/2015 05:30,2,0.000,ALERT,212.38,301.47,59.970,1450607403,"201051344001093","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,310683.5,310683.5,12208,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450607467,50853.00
12/20/2015 05:30,2,0.000,ALERT,212.61,303.58,59.970,1450607403,"201051344000900","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,314221.0,314221.0,7536,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607469,50854.00
12/20/2015 05:30,2,0.000,ALERT,213.06,302.68,60.002,1450607403,"201051344000648","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,308085.3,308085.3,7530,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607471,50855.00
12/20/2015 05:30,2,0.000,ALERT,212.83,304.18,60.007,1450607403,"201051344000569","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,315653.2,315653.2,7529,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607472,50856.00
12/20/2015 05:30,2,0.000,ALERT,212.83,303.88,59.970,1450607403,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,310930.7,310930.7,7537,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607474,50857.00
12/20/2015 05:30,2,0.000,ALERT,213.06,303.88,59.965,1450607403,"201051344001158","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,306493.0,306493.0,7540,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607476,50858.00
12/20/2015 05:30,2,0.000,ALERT,213.06,303.88,59.965,1450607403,"201051344000576","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,308551.4,308551.4,7537,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607478,50859.00
12/20/2015 05:30,2,0.000,ALERT,211.93,299.07,59.959,1450607403,"274151322000087","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,555406.3,555406.3,1420,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450607479,50860.00
12/20/2015 05:45,2,0.000,ALERT,213.29,303.28,59.996,1450608303,"201051344000645","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,309259.1,309259.1,7538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608305,50861.00
12/20/2015 05:45,2,0.000,ALERT,212.16,300.87,60.002,1450608303,"274151322000085","219011344069620",0.00,-2.00,0,298.77,302.07,0.0,0.0,0.000,582664.8,582664.8,1416,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608307,50862.00
12/20/2015 05:45,2,0.000,ALERT,213.51,303.28,59.996,1450608303,"201051344000633","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,302114.9,302114.9,7542,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450608309,50863.00
12/20/2015 05:45,2,0.000,ALERT,213.06,303.28,59.996,1450608303,"201051344000469","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,303063.5,303063.5,7553,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450608311,50864.00
12/20/2015 05:45,2,0.000,ALERT,211.93,301.47,59.981,1450608303,"201051344000646","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,308001.4,308001.4,12186,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608313,50865.00
12/20/2015 05:45,2,0.000,ALERT,211.93,301.47,60.034,1450608303,"274151322000052","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,590230.4,590230.4,1417,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608314,50866.00
12/20/2015 05:45,2,0.000,ALERT,212.38,301.77,59.996,1450608303,"201051344000585","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,312605.4,312605.4,12191,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608316,50867.00
12/20/2015 05:45,2,0.000,ALERT,212.38,302.07,60.012,1450608303,"201051344001230","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,311122.3,311122.3,12224,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450608318,50868.00
12/20/2015 05:45,2,0.000,ALERT,212.83,302.37,59.996,1450608303,"201051344000582","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,305926.1,305926.1,12185,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450608320,50869.00
12/20/2015 05:45,2,0.000,ALERT,211.70,301.17,59.991,1450608303,"201051344000955","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,314809.4,314809.4,12186,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608322,50870.00
12/20/2015 05:45,2,0.000,ALERT,211.93,299.97,59.970,1450608303,"274151322000094","219011344069620",0.00,-2.50,0,298.47,301.47,0.0,0.0,0.000,476029.8,476029.8,1462,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608323,50871.00
12/20/2015 05:45,2,0.000,ALERT,212.83,304.18,59.959,1450608303,"201051344000579","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,316684.2,316684.2,7537,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608325,50872.00
12/20/2015 05:45,2,0.000,ALERT,212.16,301.77,60.023,1450608303,"201051344000890","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,313412.8,313412.8,12196,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608327,50873.00
12/20/2015 05:45,2,0.000,ALERT,212.38,301.47,59.986,1450608303,"201051344000438","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,315106.6,315106.6,12189,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608329,50874.00
12/20/2015 05:45,2,0.000,ALERT,212.61,300.87,59.986,1450608303,"201051344000417","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,309294.5,309294.5,12196,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608331,50875.00
12/20/2015 05:45,2,0.000,ALERT,212.16,301.17,59.996,1450608303,"274151322000083","219011344069620",0.00,-2.00,0,299.07,302.37,0.0,0.0,0.000,584697.7,584697.7,1420,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608333,50876.00
12/20/2015 05:45,2,0.000,ALERT,212.61,300.57,60.002,1450608303,"274151322000076","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,621012.4,621012.4,1413,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608334,50877.00
12/20/2015 05:45,2,0.000,ALERT,212.83,304.18,60.028,1450608303,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,300766.9,300766.9,7539,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450608336,50878.00
12/20/2015 05:45,2,0.000,ALERT,212.16,301.77,59.991,1450608303,"274151322000095","219011344069620",0.00,-3.00,0,300.27,302.98,0.0,0.0,0.000,613959.5,613959.5,1416,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608338,50879.00
12/20/2015 05:45,2,0.000,ALERT,212.61,302.98,59.996,1450608303,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,301116.2,301116.2,7538,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450608340,50880.00
12/20/2015 05:45,2,0.000,ALERT,211.93,300.57,59.975,1450608303,"201051344001025","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,313135.3,313135.3,12190,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450608342,50881.00
12/20/2015 05:45,2,0.000,ALERT,212.61,303.58,59.986,1450608303,"201051344000458","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,310984.6,310984.6,7544,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608344,50882.00
12/20/2015 05:45,2,0.000,ALERT,213.51,303.28,59.986,1450608303,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,307853.9,307853.9,7550,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608345,50883.00
12/20/2015 05:45,2,0.000,ALERT,212.61,301.47,59.981,1450608303,"201051344000685","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,314747.9,314747.9,12203,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608347,50884.00
12/20/2015 05:45,2,0.000,ALERT,212.38,300.87,59.981,1450608303,"201051344000917","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,312431.5,312431.5,12216,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608349,50885.00
12/20/2015 05:45,2,0.000,ALERT,212.38,301.77,59.981,1450608303,"201051344001145","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,315520.0,315520.0,12218,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608351,50886.00
12/20/2015 05:45,2,0.000,ALERT,212.38,300.87,59.981,1450608303,"201051344000651","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,309595.4,309595.4,12194,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608353,50887.00
12/20/2015 05:45,2,0.000,ALERT,211.70,300.87,59.975,1450608303,"274151322000088","219011344069620",0.00,-1.50,0,298.77,301.77,0.0,0.0,0.000,567808.0,567808.0,1417,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608354,50888.00
12/20/2015 05:45,2,0.000,ALERT,212.61,299.67,59.975,1450608303,"274151322000068","219011344069620",0.00,-1.00,0,298.47,301.17,0.0,0.0,0.000,475929.3,475929.3,1463,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608356,50889.00
12/20/2015 05:45,2,0.000,ALERT,211.93,301.47,59.981,1450608303,"201051344001135","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,306197.6,306197.6,12183,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608358,50890.00
12/20/2015 05:45,2,0.000,ALERT,212.38,303.88,59.996,1450608303,"201051344000594","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,312166.9,312166.9,7535,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608360,50891.00
12/20/2015 05:45,2,0.000,ALERT,212.16,300.87,59.981,1450608303,"201051344001203","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,312518.5,312518.5,12197,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608362,50892.00
12/20/2015 05:45,2,0.000,ALERT,211.70,301.17,59.981,1450608303,"274151322000054","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,579937.0,579937.0,1418,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608363,50893.00
12/20/2015 05:45,2,0.000,ALERT,213.06,303.28,59.965,1450608303,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,301251.5,301251.5,7531,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608365,50894.00
12/20/2015 05:45,2,0.000,ALERT,212.16,301.47,59.970,1450608303,"201051344001093","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,310683.5,310683.5,12210,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608367,50895.00
12/20/2015 05:45,2,0.000,ALERT,212.61,303.58,59.970,1450608303,"201051344000900","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,314221.0,314221.0,7538,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450608369,50896.00
12/20/2015 05:45,2,0.000,ALERT,212.83,302.68,59.944,1450608303,"201051344000648","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,308085.3,308085.3,7532,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608371,50897.00
12/20/2015 05:45,2,0.000,ALERT,212.83,303.88,59.965,1450608303,"201051344000569","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,315653.2,315653.2,7531,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450608372,50898.00
12/20/2015 05:45,2,0.000,ALERT,212.83,303.88,59.975,1450608303,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,310930.7,310930.7,7539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608374,50899.00
12/20/2015 05:45,2,0.000,ALERT,212.83,303.58,60.007,1450608303,"201051344001158","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,306493.0,306493.0,7542,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608376,50900.00
12/20/2015 05:45,2,0.000,ALERT,213.29,304.18,59.959,1450608303,"201051344000576","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,308551.4,308551.4,7539,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608378,50901.00
12/20/2015 05:45,2,0.000,ALERT,211.93,299.97,59.996,1450608303,"274151322000087","219011344069620",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,555406.3,555406.3,1422,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450608380,50902.00
12/20/2015 06:00,2,0.000,ALERT,212.38,301.77,59.991,1450609203,"201051344000645","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,309259.1,309259.1,7540,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609205,50903.00
12/20/2015 06:00,2,0.000,ALERT,211.03,298.77,59.991,1450609203,"274151322000085","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,582664.8,582664.8,1418,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609207,50904.00
12/20/2015 06:00,2,0.000,ALERT,212.38,301.17,60.007,1450609203,"201051344000633","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,302114.9,302114.9,7544,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450609209,50905.00
12/20/2015 06:00,2,0.000,ALERT,211.93,301.47,60.002,1450609203,"201051344000469","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,303063.5,303063.5,7555,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609211,50906.00
12/20/2015 06:00,2,0.000,ALERT,210.80,299.97,60.007,1450609203,"201051344000646","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,308001.4,308001.4,12188,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609212,50907.00
12/20/2015 06:00,2,0.000,ALERT,210.80,299.37,59.996,1450609203,"274151322000052","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,590230.4,590230.4,1419,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609214,50908.00
12/20/2015 06:00,2,0.000,ALERT,211.25,300.27,59.991,1450609203,"201051344000585","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,312605.4,312605.4,12193,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609216,50909.00
12/20/2015 06:00,2,0.000,ALERT,211.03,300.27,60.002,1450609203,"201051344001230","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,311122.3,311122.3,12226,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609218,50910.00
12/20/2015 06:00,2,0.000,ALERT,211.70,300.87,60.012,1450609203,"201051344000582","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,305926.1,305926.1,12187,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609220,50911.00
12/20/2015 06:00,2,0.000,ALERT,210.80,300.27,60.002,1450609203,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,314809.4,314809.4,12188,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609221,50912.00
12/20/2015 06:00,2,0.000,ALERT,211.03,298.77,60.007,1450609203,"274151322000094","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,476029.8,476029.8,1464,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609223,50913.00
12/20/2015 06:00,2,0.000,ALERT,211.93,302.07,60.012,1450609203,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,316684.2,316684.2,7539,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609225,50914.00
12/20/2015 06:00,2,0.000,ALERT,211.03,300.57,59.959,1450609203,"201051344000890","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,313412.8,313412.8,12198,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609227,50915.00
12/20/2015 06:00,2,0.000,ALERT,211.25,300.27,60.039,1450609203,"201051344000438","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,315106.6,315106.6,12191,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450609229,50916.00
