ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 06:00,2,0.000,ALERT,211.25,299.37,60.012,1450609203,"201051344000417","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,309294.5,309294.5,12198,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609231,50917.00
12/20/2015 06:00,2,0.000,ALERT,211.25,299.07,60.012,1450609203,"274151322000083","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,584697.7,584697.7,1422,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609233,50918.00
12/20/2015 06:00,2,0.000,ALERT,211.70,299.67,60.028,1450609203,"274151322000076","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,621012.4,621012.4,1415,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609235,50919.00
12/20/2015 06:00,2,0.000,ALERT,211.70,302.07,60.007,1450609203,"201051344000868","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,300766.9,300766.9,7541,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609236,50920.00
12/20/2015 06:00,2,0.000,ALERT,211.25,299.97,60.034,1450609203,"274151322000095","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,613959.5,613959.5,1418,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609238,50921.00
12/20/2015 06:00,2,0.000,ALERT,211.48,301.17,60.007,1450609203,"201051344000988","219011344069620",0.00,-2.00,0,297.57,304.78,0.0,0.0,0.000,301116.2,301116.2,7540,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609240,50922.00
12/20/2015 06:00,2,0.000,ALERT,210.80,299.37,60.039,1450609203,"201051344001025","219011344069620",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,313135.3,313135.3,12192,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609242,50923.00
12/20/2015 06:00,2,0.000,ALERT,211.70,301.47,60.012,1450609203,"201051344000458","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,310984.6,310984.6,7546,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609244,50924.00
12/20/2015 06:00,2,0.000,ALERT,212.16,301.47,60.007,1450609203,"201051344000853","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,307853.9,307853.9,7552,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609245,50925.00
12/20/2015 06:00,2,0.000,ALERT,211.48,299.97,60.007,1450609203,"201051344000685","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,314747.9,314747.9,12205,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609247,50926.00
12/20/2015 06:00,2,0.000,ALERT,211.25,299.67,60.044,1450609203,"201051344000917","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,312431.5,312431.5,12218,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609249,50927.00
12/20/2015 06:00,2,0.000,ALERT,211.48,300.27,59.996,1450609203,"201051344001145","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,315520.0,315520.0,12220,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609251,50928.00
12/20/2015 06:00,2,0.000,ALERT,211.25,299.67,60.007,1450609203,"201051344000651","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,309595.4,309595.4,12196,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609253,50929.00
12/20/2015 06:00,2,0.000,ALERT,210.57,299.07,59.996,1450609203,"274151322000088","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,567808.0,567808.0,1419,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609254,50930.00
12/20/2015 06:00,2,0.000,ALERT,211.70,298.47,59.965,1450609203,"274151322000068","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,475929.3,475929.3,1465,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609256,50931.00
12/20/2015 06:00,2,0.000,ALERT,210.80,299.97,60.007,1450609203,"201051344001135","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,306197.6,306197.6,12185,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450609258,50932.00
12/20/2015 06:00,2,0.000,ALERT,211.48,302.07,60.002,1450609203,"201051344000594","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,312166.9,312166.9,7537,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609260,50933.00
12/20/2015 06:00,2,0.000,ALERT,211.03,299.67,60.007,1450609203,"201051344001203","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,312518.5,312518.5,12199,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609261,50934.00
12/20/2015 06:00,2,0.000,ALERT,211.03,299.67,60.002,1450609203,"274151322000054","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,579937.0,579937.0,1420,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609263,50935.00
12/20/2015 06:00,2,0.000,ALERT,212.16,301.17,59.991,1450609203,"201051344000867","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,301251.5,301251.5,7533,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609265,50936.00
12/20/2015 06:00,2,0.000,ALERT,211.03,299.67,60.034,1450609203,"201051344001093","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,310683.5,310683.5,12212,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609267,50937.00
12/20/2015 06:00,2,0.000,ALERT,211.70,301.47,60.012,1450609203,"201051344000900","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,314221.0,314221.0,7540,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609269,50938.00
12/20/2015 06:00,2,0.000,ALERT,212.16,300.87,60.002,1450609203,"201051344000648","219011344069620",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,308085.3,308085.3,7534,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450609270,50939.00
12/20/2015 06:00,2,0.000,ALERT,211.93,302.07,59.991,1450609203,"201051344000569","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,315653.2,315653.2,7533,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609272,50940.00
12/20/2015 06:00,2,0.000,ALERT,211.93,301.47,60.002,1450609203,"201051344000983","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,310930.7,310930.7,7541,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609274,50941.00
12/20/2015 06:00,2,0.000,ALERT,211.93,301.47,59.959,1450609203,"201051344001158","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,306493.0,306493.0,7544,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609276,50942.00
12/20/2015 06:00,2,0.000,ALERT,212.38,302.07,59.965,1450609203,"201051344000576","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,308551.4,308551.4,7541,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609278,50943.00
12/20/2015 06:00,2,0.000,ALERT,211.03,298.17,59.996,1450609203,"274151322000087","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,555406.3,555406.3,1424,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450609280,50944.00
12/20/2015 06:15,2,0.000,ALERT,212.16,301.17,59.986,1450610104,"201051344000645","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,309259.1,309259.1,7542,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610106,50945.00
12/20/2015 06:15,2,0.000,ALERT,211.03,298.47,59.981,1450610104,"274151322000085","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,582664.8,582664.8,1420,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450610107,50946.00
12/20/2015 06:15,2,0.000,ALERT,212.16,300.87,59.996,1450610104,"201051344000633","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,302114.9,302114.9,7546,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610109,50947.00
12/20/2015 06:15,2,0.000,ALERT,211.70,301.17,59.959,1450610104,"201051344000469","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,303063.5,303063.5,7557,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610111,50948.00
12/20/2015 06:15,2,0.000,ALERT,209.90,298.47,59.954,1450610104,"201051344000646","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,308001.4,308001.4,12190,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610113,50949.00
12/20/2015 06:15,2,0.000,ALERT,209.90,297.57,59.975,1450610104,"274151322000052","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,590230.4,590230.4,1421,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610115,50950.00
12/20/2015 06:15,2,0.000,ALERT,211.25,300.27,59.965,1450610104,"201051344000585","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,312605.4,312605.4,12195,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450610116,50951.00
12/20/2015 06:15,2,0.000,ALERT,211.03,300.27,60.034,1450610104,"201051344001230","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,311122.3,311122.3,12228,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450610118,50952.00
12/20/2015 06:15,2,0.000,ALERT,211.48,300.87,60.039,1450610104,"201051344000582","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,305926.1,305926.1,12189,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610120,50953.00
12/20/2015 06:15,2,0.000,ALERT,210.57,299.67,59.991,1450610104,"201051344000955","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,314809.4,314809.4,12190,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610122,50954.00
12/20/2015 06:15,2,0.000,ALERT,210.57,298.17,59.991,1450610104,"274151322000094","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,476029.8,476029.8,1466,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610124,50955.00
12/20/2015 06:15,2,0.000,ALERT,211.70,301.47,60.034,1450610104,"201051344000579","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,316684.2,316684.2,7541,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450610125,50956.00
12/20/2015 06:15,2,0.000,ALERT,210.80,300.57,59.996,1450610104,"201051344000890","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,313412.8,313412.8,12200,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450610127,50957.00
12/20/2015 06:15,2,0.000,ALERT,211.25,299.97,59.991,1450610104,"201051344000438","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,315106.6,315106.6,12193,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610129,50958.00
12/20/2015 06:15,2,0.000,ALERT,211.25,299.67,59.996,1450610104,"201051344000417","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,309294.5,309294.5,12200,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610131,50959.00
12/20/2015 06:15,2,0.000,ALERT,211.03,298.77,59.991,1450610104,"274151322000083","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,584697.7,584697.7,1424,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610133,50960.00
12/20/2015 06:15,2,0.000,ALERT,211.48,298.47,59.996,1450610104,"274151322000076","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,621012.4,621012.4,1417,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610135,50961.00
12/20/2015 06:15,2,0.000,ALERT,211.48,301.47,59.996,1450610104,"201051344000868","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,300766.9,300766.9,7543,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610137,50962.00
12/20/2015 06:15,2,0.000,ALERT,211.03,299.97,59.996,1450610104,"274151322000095","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,613959.5,613959.5,1420,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610139,50963.00
12/20/2015 06:15,2,0.000,ALERT,211.48,300.87,60.002,1450610104,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.68,0.0,0.0,0.000,301116.2,301116.2,7542,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610140,50964.00
12/20/2015 06:15,2,0.000,ALERT,210.80,299.37,60.028,1450610104,"201051344001025","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,313135.3,313135.3,12194,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450610142,50965.00
12/20/2015 06:15,2,0.000,ALERT,211.25,301.17,59.975,1450610104,"201051344000458","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,310984.6,310984.6,7548,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610144,50966.00
12/20/2015 06:15,2,0.000,ALERT,212.16,300.87,60.028,1450610104,"201051344000853","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,307853.9,307853.9,7554,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610146,50967.00
12/20/2015 06:15,2,0.000,ALERT,211.48,299.97,59.996,1450610104,"201051344000685","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,314747.9,314747.9,12207,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450610148,50968.00
12/20/2015 06:15,2,0.000,ALERT,211.25,299.67,60.007,1450610104,"201051344000917","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,312431.5,312431.5,12220,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610150,50969.00
12/20/2015 06:15,2,0.000,ALERT,211.48,300.27,60.028,1450610104,"201051344001145","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,315520.0,315520.0,12222,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610151,50970.00
12/20/2015 06:15,2,0.000,ALERT,211.25,299.37,59.981,1450610104,"201051344000651","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,309595.4,309595.4,12198,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610153,50971.00
12/20/2015 06:15,2,0.000,ALERT,210.80,298.77,60.028,1450610104,"274151322000088","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,567808.0,567808.0,1421,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450610155,50972.00
12/20/2015 06:15,2,0.000,ALERT,211.48,298.17,59.981,1450610104,"274151322000068","219011344069620",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,475929.3,475929.3,1467,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610157,50973.00
12/20/2015 06:15,2,0.000,ALERT,210.57,299.67,60.002,1450610104,"201051344001135","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,306197.6,306197.6,12187,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610158,50974.00
12/20/2015 06:15,2,0.000,ALERT,211.25,301.47,59.996,1450610104,"201051344000594","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,312166.9,312166.9,7539,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610160,50975.00
12/20/2015 06:15,2,0.000,ALERT,210.80,299.07,59.996,1450610104,"201051344001203","219011344069620",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,312518.5,312518.5,12201,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610162,50976.00
12/20/2015 06:15,2,0.000,ALERT,210.57,299.37,59.996,1450610104,"274151322000054","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,579937.0,579937.0,1422,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610164,50977.00
12/20/2015 06:15,2,0.000,ALERT,211.70,300.27,60.007,1450610104,"201051344000867","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,301251.5,301251.5,7535,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610166,50978.00
12/20/2015 06:15,2,0.000,ALERT,211.03,299.97,60.007,1450610104,"201051344001093","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,310683.5,310683.5,12214,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610167,50979.00
12/20/2015 06:15,2,0.000,ALERT,211.25,300.87,59.996,1450610104,"201051344000900","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,314221.0,314221.0,7542,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610169,50980.00
12/20/2015 06:15,2,0.000,ALERT,211.70,299.97,60.002,1450610104,"201051344000648","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,308085.3,308085.3,7536,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610171,50981.00
12/20/2015 06:15,2,0.000,ALERT,211.48,300.87,60.002,1450610104,"201051344000569","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,315653.2,315653.2,7535,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610173,50982.00
12/20/2015 06:15,2,0.000,ALERT,211.25,300.87,59.954,1450610104,"201051344000983","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,310930.7,310930.7,7543,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610174,50983.00
12/20/2015 06:15,2,0.000,ALERT,211.48,300.87,60.002,1450610104,"201051344001158","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,306493.0,306493.0,7546,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610176,50984.00
12/20/2015 06:15,2,0.000,ALERT,211.93,301.17,60.002,1450610104,"201051344000576","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,308551.4,308551.4,7543,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610178,50985.00
12/20/2015 06:15,2,0.000,ALERT,210.80,297.57,59.991,1450610104,"274151322000087","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,555406.3,555406.3,1426,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450610180,50986.00
12/20/2015 06:30,2,0.000,ALERT,212.38,301.47,59.954,1450611003,"201051344000645","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,309259.1,309259.1,7544,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611005,50987.00
12/20/2015 06:30,2,0.000,ALERT,211.03,298.77,59.933,1450611003,"274151322000085","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,582664.8,582664.8,1422,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611007,50988.00
12/20/2015 06:30,2,0.000,ALERT,212.38,301.17,59.996,1450611003,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,302114.9,302114.9,7548,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611009,50989.00
12/20/2015 06:30,2,0.000,ALERT,211.93,301.47,59.981,1450611003,"201051344000469","219011344069620",0.00,-2.00,0,295.76,302.98,0.0,0.0,0.000,303063.5,303063.5,7559,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611011,50990.00
12/20/2015 06:30,2,0.000,ALERT,211.03,299.67,59.975,1450611003,"201051344000646","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,308001.4,308001.4,12192,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611013,50991.00
12/20/2015 06:30,2,0.000,ALERT,210.57,298.77,59.975,1450611003,"274151322000052","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,590230.4,590230.4,1423,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611015,50992.00
12/20/2015 06:30,2,0.000,ALERT,211.48,299.97,59.981,1450611003,"201051344000585","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,312605.4,312605.4,12197,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611017,50993.00
12/20/2015 06:30,2,0.000,ALERT,211.25,300.27,59.975,1450611003,"201051344001230","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,311122.3,311122.3,12230,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611018,50994.00
12/20/2015 06:30,2,0.000,ALERT,211.70,300.57,59.975,1450611003,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,305926.1,305926.1,12191,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611020,50995.00
12/20/2015 06:30,2,0.000,ALERT,210.80,299.67,59.975,1450611003,"201051344000955","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,314809.4,314809.4,12192,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611022,50996.00
12/20/2015 06:30,2,0.000,ALERT,211.03,298.77,59.996,1450611003,"274151322000094","219011344069620",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,476029.8,476029.8,1468,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611024,50997.00
12/20/2015 06:30,2,0.000,ALERT,211.93,302.07,59.975,1450611003,"201051344000579","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,316684.2,316684.2,7543,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611026,50998.00
12/20/2015 06:30,2,0.000,ALERT,211.03,300.27,60.023,1450611003,"201051344000890","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,313412.8,313412.8,12202,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611027,50999.00
12/20/2015 06:30,2,0.000,ALERT,211.25,299.67,59.970,1450611003,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,315106.6,315106.6,12195,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611029,51000.00
12/20/2015 06:30,2,0.000,ALERT,211.48,299.37,60.002,1450611003,"201051344000417","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,309294.5,309294.5,12202,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611031,51001.00
12/20/2015 06:30,2,0.000,ALERT,211.03,300.27,59.965,1450611003,"274151322000083","219011344069620",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,584697.7,584697.7,1426,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611033,51002.00
12/20/2015 06:30,2,0.000,ALERT,211.48,299.07,59.981,1450611003,"274151322000076","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,621012.4,621012.4,1419,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611035,51003.00
12/20/2015 06:30,2,0.000,ALERT,211.93,302.37,59.975,1450611003,"201051344000868","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,300766.9,300766.9,7545,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611037,51004.00
12/20/2015 06:30,2,0.000,ALERT,211.03,300.57,59.986,1450611003,"274151322000095","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,613959.5,613959.5,1422,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611039,51005.00
12/20/2015 06:30,2,0.000,ALERT,211.70,301.47,59.975,1450611003,"201051344000988","219011344069620",0.00,-1.00,0,296.36,302.98,0.0,0.0,0.000,301116.2,301116.2,7544,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611041,51006.00
12/20/2015 06:30,2,0.000,ALERT,211.03,299.07,59.975,1450611003,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,313135.3,313135.3,12196,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611042,51007.00
12/20/2015 06:30,2,0.000,ALERT,211.70,301.77,59.986,1450611003,"201051344000458","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,310984.6,310984.6,7550,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611044,51008.00
12/20/2015 06:30,2,0.000,ALERT,212.38,301.17,59.975,1450611003,"201051344000853","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,307853.9,307853.9,7556,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611046,51009.00
12/20/2015 06:30,2,0.000,ALERT,211.48,299.97,59.970,1450611003,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,314747.9,314747.9,12209,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611048,51010.00
12/20/2015 06:30,2,0.000,ALERT,211.48,299.67,59.981,1450611003,"201051344000917","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,312431.5,312431.5,12222,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611049,51011.00
12/20/2015 06:30,2,0.000,ALERT,211.48,300.27,59.975,1450611003,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,315520.0,315520.0,12224,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611051,51012.00
12/20/2015 06:30,2,0.000,ALERT,211.48,299.37,59.981,1450611003,"201051344000651","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,309595.4,309595.4,12200,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611053,51013.00
12/20/2015 06:30,2,0.000,ALERT,210.57,298.47,59.981,1450611003,"274151322000088","219011344069620",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,567808.0,567808.0,1423,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611055,51014.00
12/20/2015 06:30,2,0.000,ALERT,211.48,298.17,59.975,1450611003,"274151322000068","219011344069620",0.00,-0.50,0,296.66,299.67,0.0,0.0,0.000,475929.3,475929.3,1469,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611057,51015.00
12/20/2015 06:30,2,0.000,ALERT,211.25,300.27,59.981,1450611003,"201051344001135","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,306197.6,306197.6,12189,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611059,51016.00
12/20/2015 06:30,2,0.000,ALERT,211.48,302.07,59.949,1450611003,"201051344000594","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,312166.9,312166.9,7541,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611061,51017.00
12/20/2015 06:30,2,0.000,ALERT,211.25,299.67,59.975,1450611003,"201051344001203","219011344069620",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,312518.5,312518.5,12203,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611063,51018.00
12/20/2015 06:30,2,0.000,ALERT,210.80,299.37,59.986,1450611003,"274151322000054","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,579937.0,579937.0,1424,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611064,51019.00
12/20/2015 06:30,2,0.000,ALERT,212.16,301.77,59.970,1450611003,"201051344000867","219011344069620",0.00,-1.00,0,298.17,304.18,0.0,0.0,0.000,301251.5,301251.5,7537,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611066,51020.00
12/20/2015 06:30,2,0.000,ALERT,211.25,299.97,59.981,1450611003,"201051344001093","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,310683.5,310683.5,12216,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611068,51021.00
12/20/2015 06:30,2,0.000,ALERT,211.70,302.37,59.970,1450611003,"201051344000900","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,314221.0,314221.0,7544,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611070,51022.00
12/20/2015 06:30,2,0.000,ALERT,211.93,301.47,59.970,1450611003,"201051344000648","219011344069620",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,308085.3,308085.3,7538,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611072,51023.00
12/20/2015 06:30,2,0.000,ALERT,212.16,302.68,59.970,1450611003,"201051344000569","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,315653.2,315653.2,7537,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611073,51024.00
12/20/2015 06:30,2,0.000,ALERT,211.70,301.77,59.981,1450611003,"201051344000983","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,310930.7,310930.7,7545,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611075,51025.00
12/20/2015 06:30,2,0.000,ALERT,211.93,301.47,59.970,1450611003,"201051344001158","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,306493.0,306493.0,7548,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611077,51026.00
12/20/2015 06:30,2,0.000,ALERT,212.38,302.37,59.975,1450611003,"201051344000576","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,308551.4,308551.4,7545,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611079,51027.00
12/20/2015 06:30,2,0.000,ALERT,211.03,298.17,59.986,1450611003,"274151322000087","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,555406.3,555406.3,1428,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611081,51028.00
12/20/2015 06:45,2,0.000,ALERT,213.06,302.37,59.933,1450611903,"201051344000645","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,309259.1,309259.1,7546,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611905,51029.00
12/20/2015 06:45,2,0.000,ALERT,211.93,299.97,59.954,1450611903,"274151322000085","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,582664.8,582664.8,1424,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611907,51030.00
12/20/2015 06:45,2,0.000,ALERT,213.06,302.68,59.970,1450611903,"201051344000633","219011344069620",0.00,-1.50,0,297.87,304.18,0.0,0.0,0.000,302114.9,302114.9,7550,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611908,51031.00
12/20/2015 06:45,2,0.000,ALERT,212.61,302.37,59.965,1450611903,"201051344000469","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,303063.5,303063.5,7561,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611910,51032.00
12/20/2015 06:45,2,0.000,ALERT,211.93,301.17,59.986,1450611903,"201051344000646","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,308001.4,308001.4,12194,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611912,51033.00
12/20/2015 06:45,2,0.000,ALERT,211.25,300.27,59.959,1450611903,"274151322000052","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,590230.4,590230.4,1425,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611914,51034.00
12/20/2015 06:45,2,0.000,ALERT,212.16,301.17,59.959,1450611903,"201051344000585","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,312605.4,312605.4,12199,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611916,51035.00
12/20/2015 06:45,2,0.000,ALERT,212.16,301.47,59.970,1450611903,"201051344001230","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,311122.3,311122.3,12232,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611918,51036.00
12/20/2015 06:45,2,0.000,ALERT,212.61,301.77,59.975,1450611903,"201051344000582","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,305926.1,305926.1,12193,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611920,51037.00
12/20/2015 06:45,2,0.000,ALERT,211.70,301.17,59.981,1450611903,"201051344000955","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,314809.4,314809.4,12194,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611921,51038.00
12/20/2015 06:45,2,0.000,ALERT,211.70,299.67,59.986,1450611903,"274151322000094","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,476029.8,476029.8,1470,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611923,51039.00
12/20/2015 06:45,2,0.000,ALERT,212.61,302.98,59.965,1450611903,"201051344000579","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,316684.2,316684.2,7545,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611925,51040.00
12/20/2015 06:45,2,0.000,ALERT,211.93,301.77,59.981,1450611903,"201051344000890","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,313412.8,313412.8,12204,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611927,51041.00
12/20/2015 06:45,2,0.000,ALERT,212.16,301.17,59.991,1450611903,"201051344000438","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,315106.6,315106.6,12197,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611929,51042.00
12/20/2015 06:45,2,0.000,ALERT,212.38,300.27,59.965,1450611903,"201051344000417","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,309294.5,309294.5,12204,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611930,51043.00
12/20/2015 06:45,2,0.000,ALERT,211.93,300.87,59.975,1450611903,"274151322000083","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,584697.7,584697.7,1428,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611932,51044.00
12/20/2015 06:45,2,0.000,ALERT,212.38,300.87,59.965,1450611903,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,621012.4,621012.4,1421,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611934,51045.00
12/20/2015 06:45,2,0.000,ALERT,212.38,303.28,59.975,1450611903,"201051344000868","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,300766.9,300766.9,7547,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611936,51046.00
12/20/2015 06:45,2,0.000,ALERT,211.93,301.47,59.970,1450611903,"274151322000095","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,613959.5,613959.5,1424,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611938,51047.00
12/20/2015 06:45,2,0.000,ALERT,212.16,302.37,59.975,1450611903,"201051344000988","219011344069620",0.00,-1.00,0,296.96,304.18,0.0,0.0,0.000,301116.2,301116.2,7546,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611939,51048.00
12/20/2015 06:45,2,0.000,ALERT,211.93,300.27,59.965,1450611903,"201051344001025","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,313135.3,313135.3,12198,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611941,51049.00
12/20/2015 06:45,2,0.000,ALERT,212.38,302.98,59.975,1450611903,"201051344000458","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,310984.6,310984.6,7552,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611943,51050.00
12/20/2015 06:45,2,0.000,ALERT,213.06,302.68,59.986,1450611903,"201051344000853","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,307853.9,307853.9,7558,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611945,51051.00
12/20/2015 06:45,2,0.000,ALERT,212.38,301.17,59.975,1450611903,"201051344000685","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,314747.9,314747.9,12211,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611947,51052.00
12/20/2015 06:45,2,0.000,ALERT,212.16,300.57,59.975,1450611903,"201051344000917","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,312431.5,312431.5,12224,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611949,51053.00
12/20/2015 06:45,2,0.000,ALERT,212.16,300.87,59.981,1450611903,"201051344001145","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,315520.0,315520.0,12226,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611951,51054.00
12/20/2015 06:45,2,0.000,ALERT,212.16,300.27,59.975,1450611903,"201051344000651","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,309595.4,309595.4,12202,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611953,51055.00
12/20/2015 06:45,2,0.000,ALERT,211.25,300.27,59.986,1450611903,"274151322000088","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,567808.0,567808.0,1425,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611954,51056.00
12/20/2015 06:45,2,0.000,ALERT,212.61,299.67,60.023,1450611903,"274151322000068","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,475929.3,475929.3,1471,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611956,51057.00
12/20/2015 06:45,2,0.000,ALERT,211.70,300.87,59.986,1450611903,"201051344001135","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,306197.6,306197.6,12191,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611958,51058.00
12/20/2015 06:45,2,0.000,ALERT,212.16,302.98,59.954,1450611903,"201051344000594","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,312166.9,312166.9,7543,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611960,51059.00
12/20/2015 06:45,2,0.000,ALERT,212.16,300.57,59.996,1450611903,"201051344001203","219011344069620",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,312518.5,312518.5,12205,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611961,51060.00
12/20/2015 06:45,2,0.000,ALERT,211.70,300.87,60.007,1450611903,"274151322000054","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,579937.0,579937.0,1426,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611963,51061.00
12/20/2015 06:45,2,0.000,ALERT,212.61,302.37,59.991,1450611903,"201051344000867","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,301251.5,301251.5,7539,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611965,51062.00
