ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 06:45,2,0.000,ALERT,212.16,300.87,59.986,1450611903,"201051344001093","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,310683.5,310683.5,12218,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611967,51063.00
12/20/2015 06:45,2,0.000,ALERT,212.16,302.68,59.959,1450611903,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,314221.0,314221.0,7546,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450611969,51064.00
12/20/2015 06:45,2,0.000,ALERT,212.61,302.07,59.954,1450611903,"201051344000648","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,308085.3,308085.3,7540,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611970,51065.00
12/20/2015 06:45,2,0.000,ALERT,212.61,303.58,59.959,1450611903,"201051344000569","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,315653.2,315653.2,7539,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611972,51066.00
12/20/2015 06:45,2,0.000,ALERT,212.38,302.68,59.954,1450611903,"201051344000983","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,310930.7,310930.7,7547,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611974,51067.00
12/20/2015 06:45,2,0.000,ALERT,212.61,302.68,59.986,1450611903,"201051344001158","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,306493.0,306493.0,7550,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611976,51068.00
12/20/2015 06:45,2,0.000,ALERT,213.06,303.28,59.986,1450611903,"201051344000576","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,308551.4,308551.4,7547,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611978,51069.00
12/20/2015 06:45,2,0.000,ALERT,211.70,299.37,59.981,1450611903,"274151322000087","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,555406.3,555406.3,1430,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450611980,51070.00
12/20/2015 07:00,2,0.000,ALERT,212.61,302.07,59.965,1450612804,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,309259.1,309259.1,7548,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450612806,51071.00
12/20/2015 07:00,2,0.000,ALERT,211.48,299.37,59.917,1450612804,"274151322000085","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,582664.8,582664.8,1426,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612808,51072.00
12/20/2015 07:00,2,0.000,ALERT,212.83,301.77,59.970,1450612804,"201051344000633","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,302114.9,302114.9,7552,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612810,51073.00
12/20/2015 07:00,2,0.000,ALERT,212.38,302.07,59.965,1450612804,"201051344000469","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,303063.5,303063.5,7563,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612812,51074.00
12/20/2015 07:00,2,0.000,ALERT,211.48,299.97,59.996,1450612804,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,308001.4,308001.4,12196,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450612814,51075.00
12/20/2015 07:00,2,0.000,ALERT,211.03,299.97,59.970,1450612804,"274151322000052","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,590230.4,590230.4,1427,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612815,51076.00
12/20/2015 07:00,2,0.000,ALERT,211.70,300.27,59.965,1450612804,"201051344000585","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,312605.4,312605.4,12201,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450612817,51077.00
12/20/2015 07:00,2,0.000,ALERT,211.70,300.57,60.018,1450612804,"201051344001230","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,311122.3,311122.3,12234,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450612819,51078.00
12/20/2015 07:00,2,0.000,ALERT,212.16,300.87,59.965,1450612804,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,305926.1,305926.1,12195,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612821,51079.00
12/20/2015 07:00,2,0.000,ALERT,211.25,299.97,59.965,1450612804,"201051344000955","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,314809.4,314809.4,12196,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450612822,51080.00
12/20/2015 07:00,2,0.000,ALERT,211.25,298.77,59.959,1450612804,"274151322000094","219011344069620",0.00,-2.00,0,298.17,301.17,0.0,0.0,0.000,476029.8,476029.8,1472,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612824,51081.00
12/20/2015 07:00,2,0.000,ALERT,212.16,302.98,59.965,1450612804,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,316684.2,316684.2,7547,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612826,51082.00
12/20/2015 07:00,2,0.000,ALERT,211.48,300.57,59.965,1450612804,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,313412.8,313412.8,12206,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450612828,51083.00
12/20/2015 07:00,2,0.000,ALERT,211.70,299.97,59.965,1450612804,"201051344000438","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,315106.6,315106.6,12199,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612830,51084.00
12/20/2015 07:00,2,0.000,ALERT,211.70,299.37,59.928,1450612804,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,309294.5,309294.5,12206,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612832,51085.00
12/20/2015 07:00,2,0.000,ALERT,211.48,299.37,59.959,1450612804,"274151322000083","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,584697.7,584697.7,1430,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612833,51086.00
12/20/2015 07:00,2,0.000,ALERT,211.93,299.07,59.954,1450612804,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,621012.4,621012.4,1423,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612835,51087.00
12/20/2015 07:00,2,0.000,ALERT,212.16,302.68,59.965,1450612804,"201051344000868","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,300766.9,300766.9,7549,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612837,51088.00
12/20/2015 07:00,2,0.000,ALERT,211.48,300.57,59.938,1450612804,"274151322000095","219011344069620",0.00,-2.00,0,299.67,302.68,0.0,0.0,0.000,613959.5,613959.5,1426,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612839,51089.00
12/20/2015 07:00,2,0.000,ALERT,211.93,301.47,59.959,1450612804,"201051344000988","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,301116.2,301116.2,7548,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450612841,51090.00
12/20/2015 07:00,2,0.000,ALERT,211.48,299.37,59.959,1450612804,"201051344001025","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,313135.3,313135.3,12200,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612843,51091.00
12/20/2015 07:00,2,0.000,ALERT,212.16,302.07,59.928,1450612804,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,310984.6,310984.6,7554,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612845,51092.00
12/20/2015 07:00,2,0.000,ALERT,212.61,301.77,59.975,1450612804,"201051344000853","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,307853.9,307853.9,7560,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612846,51093.00
12/20/2015 07:00,2,0.000,ALERT,211.93,299.97,59.975,1450612804,"201051344000685","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,314747.9,314747.9,12213,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450612848,51094.00
12/20/2015 07:00,2,0.000,ALERT,211.70,299.07,59.970,1450612804,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,312431.5,312431.5,12226,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450612850,51095.00
12/20/2015 07:00,2,0.000,ALERT,211.93,300.27,59.975,1450612804,"201051344001145","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,315520.0,315520.0,12228,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612852,51096.00
12/20/2015 07:00,2,0.000,ALERT,211.70,299.07,59.965,1450612804,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,309595.4,309595.4,12204,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612854,51097.00
12/20/2015 07:00,2,0.000,ALERT,211.03,298.77,59.996,1450612804,"274151322000088","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,567808.0,567808.0,1427,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450612856,51098.00
12/20/2015 07:00,2,0.000,ALERT,212.16,298.17,59.986,1450612804,"274151322000068","219011344069620",0.00,0.00,0,297.87,300.87,0.0,0.0,0.000,475929.3,475929.3,1473,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612858,51099.00
12/20/2015 07:00,2,0.000,ALERT,211.25,299.67,59.970,1450612804,"201051344001135","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,306197.6,306197.6,12193,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612859,51100.00
12/20/2015 07:00,2,0.000,ALERT,211.93,302.37,60.002,1450612804,"201051344000594","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,312166.9,312166.9,7545,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612861,51101.00
12/20/2015 07:00,2,0.000,ALERT,211.70,299.67,59.975,1450612804,"201051344001203","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,312518.5,312518.5,12207,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612863,51102.00
12/20/2015 07:00,2,0.000,ALERT,211.25,299.37,59.975,1450612804,"274151322000054","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,579937.0,579937.0,1428,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612865,51103.00
12/20/2015 07:00,2,0.000,ALERT,212.38,301.47,59.981,1450612804,"201051344000867","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,301251.5,301251.5,7541,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612867,51104.00
12/20/2015 07:00,2,0.000,ALERT,211.48,299.67,60.007,1450612804,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,310683.5,310683.5,12220,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612869,51105.00
12/20/2015 07:00,2,0.000,ALERT,211.93,301.77,59.975,1450612804,"201051344000900","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,314221.0,314221.0,7548,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612870,51106.00
12/20/2015 07:00,2,0.000,ALERT,212.38,301.17,59.949,1450612804,"201051344000648","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,308085.3,308085.3,7542,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612872,51107.00
12/20/2015 07:00,2,0.000,ALERT,212.16,302.37,59.996,1450612804,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,315653.2,315653.2,7541,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612874,51108.00
12/20/2015 07:00,2,0.000,ALERT,211.93,301.77,59.981,1450612804,"201051344000983","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,310930.7,310930.7,7549,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612876,51109.00
12/20/2015 07:00,2,0.000,ALERT,212.16,301.77,59.965,1450612804,"201051344001158","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,306493.0,306493.0,7552,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612878,51110.00
12/20/2015 07:00,2,0.000,ALERT,212.61,302.37,59.970,1450612804,"201051344000576","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,308551.4,308551.4,7549,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612879,51111.00
12/20/2015 07:00,2,0.000,ALERT,211.48,298.77,59.975,1450612804,"274151322000087","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,555406.3,555406.3,1432,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450612881,51112.00
12/20/2015 07:15,2,0.000,ALERT,212.16,300.87,59.959,1450613704,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,309259.1,309259.1,7550,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450613706,51113.00
12/20/2015 07:15,2,0.000,ALERT,210.80,299.37,59.933,1450613704,"274151322000085","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,582664.8,582664.8,1428,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613708,51114.00
12/20/2015 07:15,2,0.000,ALERT,212.16,300.57,59.954,1450613704,"201051344000633","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,302114.9,302114.9,7554,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450613710,51115.00
12/20/2015 07:15,2,0.000,ALERT,211.70,301.17,59.959,1450613704,"201051344000469","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,303063.5,303063.5,7565,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450613712,51116.00
12/20/2015 07:15,2,0.000,ALERT,211.25,300.27,59.959,1450613704,"201051344000646","219011344069620",0.00,-1.50,0,297.57,303.88,0.0,0.0,0.000,308001.4,308001.4,12198,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613713,51117.00
12/20/2015 07:15,2,0.000,ALERT,210.35,299.97,59.949,1450613704,"274151322000052","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,590230.4,590230.4,1429,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613715,51118.00
12/20/2015 07:15,2,0.000,ALERT,211.48,300.27,59.970,1450613704,"201051344000585","219011344069620",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,312605.4,312605.4,12203,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613717,51119.00
12/20/2015 07:15,2,0.000,ALERT,211.48,300.87,59.959,1450613704,"201051344001230","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,311122.3,311122.3,12236,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450613719,51120.00
12/20/2015 07:15,2,0.000,ALERT,211.70,301.17,59.949,1450613704,"201051344000582","219011344069620",0.00,-2.00,0,298.77,304.78,0.0,0.0,0.000,305926.1,305926.1,12197,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450613721,51121.00
12/20/2015 07:15,2,0.000,ALERT,211.03,299.97,59.965,1450613704,"201051344000955","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,314809.4,314809.4,12198,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450613722,51122.00
12/20/2015 07:15,2,0.000,ALERT,210.80,299.07,59.965,1450613704,"274151322000094","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,476029.8,476029.8,1474,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450613724,51123.00
12/20/2015 07:15,2,0.000,ALERT,211.70,301.77,59.965,1450613704,"201051344000579","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,316684.2,316684.2,7549,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613726,51124.00
12/20/2015 07:15,2,0.000,ALERT,211.25,300.57,59.986,1450613704,"201051344000890","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,313412.8,313412.8,12208,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613728,51125.00
12/20/2015 07:15,2,0.000,ALERT,211.48,300.27,59.996,1450613704,"201051344000438","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,315106.6,315106.6,12201,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450613730,51126.00
12/20/2015 07:15,2,0.000,ALERT,211.48,299.37,59.959,1450613704,"201051344000417","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,309294.5,309294.5,12208,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613732,51127.00
12/20/2015 07:15,2,0.000,ALERT,211.03,299.97,59.965,1450613704,"274151322000083","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,584697.7,584697.7,1432,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613733,51128.00
12/20/2015 07:15,2,0.000,ALERT,211.25,299.67,59.954,1450613704,"274151322000076","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,621012.4,621012.4,1425,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613735,51129.00
12/20/2015 07:15,2,0.000,ALERT,211.48,301.77,59.970,1450613704,"201051344000868","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,300766.9,300766.9,7551,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613737,51130.00
12/20/2015 07:15,2,0.000,ALERT,211.03,300.87,59.970,1450613704,"274151322000095","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,613959.5,613959.5,1428,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613739,51131.00
12/20/2015 07:15,2,0.000,ALERT,211.48,301.17,59.970,1450613704,"201051344000988","219011344069620",0.00,-1.00,0,297.26,304.18,0.0,0.0,0.000,301116.2,301116.2,7550,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613741,51132.00
12/20/2015 07:15,2,0.000,ALERT,211.25,299.37,59.970,1450613704,"201051344001025","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,313135.3,313135.3,12202,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613742,51133.00
12/20/2015 07:15,2,0.000,ALERT,211.48,302.07,59.970,1450613704,"201051344000458","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,310984.6,310984.6,7556,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450613744,51134.00
12/20/2015 07:15,2,0.000,ALERT,212.16,301.47,59.959,1450613704,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,307853.9,307853.9,7562,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613746,51135.00
12/20/2015 07:15,2,0.000,ALERT,211.70,299.97,59.970,1450613704,"201051344000685","219011344069620",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,314747.9,314747.9,12215,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613748,51136.00
12/20/2015 07:15,2,0.000,ALERT,211.48,299.67,59.959,1450613704,"201051344000917","219011344069620",0.00,0.00,0,296.66,303.28,0.0,0.0,0.000,312431.5,312431.5,12228,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613749,51137.00
12/20/2015 07:15,2,0.000,ALERT,211.70,300.27,59.959,1450613704,"201051344001145","219011344069620",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,315520.0,315520.0,12230,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613751,51138.00
12/20/2015 07:15,2,0.000,ALERT,211.48,299.67,59.965,1450613704,"201051344000651","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,309595.4,309595.4,12206,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450613753,51139.00
12/20/2015 07:15,2,0.000,ALERT,210.35,298.77,59.949,1450613704,"274151322000088","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,567808.0,567808.0,1429,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613755,51140.00
12/20/2015 07:15,2,0.000,ALERT,211.48,298.17,59.959,1450613704,"274151322000068","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,475929.3,475929.3,1475,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613757,51141.00
12/20/2015 07:15,2,0.000,ALERT,211.03,300.27,59.975,1450613704,"201051344001135","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,306197.6,306197.6,12195,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613759,51142.00
12/20/2015 07:15,2,0.000,ALERT,211.25,301.77,60.007,1450613704,"201051344000594","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,312166.9,312166.9,7547,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613761,51143.00
12/20/2015 07:15,2,0.000,ALERT,211.48,299.97,59.970,1450613704,"201051344001203","219011344069620",0.00,-1.50,0,297.87,304.78,0.0,0.0,0.000,312518.5,312518.5,12209,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450613763,51144.00
12/20/2015 07:15,2,0.000,ALERT,210.80,299.67,59.970,1450613704,"274151322000054","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,579937.0,579937.0,1430,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613764,51145.00
12/20/2015 07:15,2,0.000,ALERT,211.93,300.87,59.975,1450613704,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,301251.5,301251.5,7543,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450613766,51146.00
12/20/2015 07:15,2,0.000,ALERT,211.25,300.27,59.981,1450613704,"201051344001093","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,310683.5,310683.5,12222,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613768,51147.00
12/20/2015 07:15,2,0.000,ALERT,211.48,301.47,59.975,1450613704,"201051344000900","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,314221.0,314221.0,7550,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613770,51148.00
12/20/2015 07:15,2,0.000,ALERT,211.70,300.57,59.970,1450613704,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,308085.3,308085.3,7544,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613772,51149.00
12/20/2015 07:15,2,0.000,ALERT,211.70,301.77,59.970,1450613704,"201051344000569","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,315653.2,315653.2,7543,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613774,51150.00
12/20/2015 07:15,2,0.000,ALERT,211.48,301.47,59.965,1450613704,"201051344000983","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,310930.7,310930.7,7551,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450613775,51151.00
12/20/2015 07:15,2,0.000,ALERT,211.70,301.17,59.986,1450613704,"201051344001158","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,306493.0,306493.0,7554,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613777,51152.00
12/20/2015 07:15,2,0.000,ALERT,212.16,301.77,59.981,1450613704,"201051344000576","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,308551.4,308551.4,7551,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450613779,51153.00
12/20/2015 07:15,2,0.000,ALERT,210.80,298.77,59.965,1450613704,"274151322000087","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,555406.3,555406.3,1434,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450613781,51154.00
12/20/2015 07:30,2,0.000,ALERT,213.51,303.28,59.975,1450614604,"201051344000645","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,309259.1,309259.1,7552,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614606,51155.00
12/20/2015 07:30,2,0.000,ALERT,212.38,301.47,59.959,1450614604,"274151322000085","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,582664.8,582664.8,1430,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614607,51156.00
12/20/2015 07:30,2,0.000,ALERT,213.74,303.28,59.975,1450614604,"201051344000633","219011344069620",0.00,-1.50,0,297.26,304.48,0.0,0.0,0.000,302114.9,302114.9,7556,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614609,51157.00
12/20/2015 07:30,2,0.000,ALERT,213.29,303.58,59.970,1450614604,"201051344000469","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,303063.5,303063.5,7567,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614611,51158.00
12/20/2015 07:30,2,0.000,ALERT,212.38,301.47,59.938,1450614604,"201051344000646","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,308001.4,308001.4,12200,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450614613,51159.00
12/20/2015 07:30,2,0.000,ALERT,211.93,301.47,59.959,1450614604,"274151322000052","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,590230.4,590230.4,1431,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614615,51160.00
12/20/2015 07:30,2,0.000,ALERT,212.83,302.37,59.970,1450614604,"201051344000585","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,312605.4,312605.4,12205,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450614616,51161.00
12/20/2015 07:30,2,0.000,ALERT,212.61,302.37,59.991,1450614604,"201051344001230","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,311122.3,311122.3,12238,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614618,51162.00
12/20/2015 07:30,2,0.000,ALERT,213.06,302.68,59.970,1450614604,"201051344000582","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,305926.1,305926.1,12199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450614620,51163.00
12/20/2015 07:30,2,0.000,ALERT,212.16,301.47,59.965,1450614604,"201051344000955","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,314809.4,314809.4,12200,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614622,51164.00
12/20/2015 07:30,2,0.000,ALERT,212.16,300.87,59.975,1450614604,"274151322000094","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,476029.8,476029.8,1476,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614624,51165.00
12/20/2015 07:30,2,0.000,ALERT,213.06,303.58,59.965,1450614604,"201051344000579","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,316684.2,316684.2,7551,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450614626,51166.00
12/20/2015 07:30,2,0.000,ALERT,212.61,302.37,59.965,1450614604,"201051344000890","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,313412.8,313412.8,12210,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450614628,51167.00
12/20/2015 07:30,2,0.000,ALERT,212.83,301.77,59.970,1450614604,"201051344000438","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,315106.6,315106.6,12203,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450614630,51168.00
12/20/2015 07:30,2,0.000,ALERT,212.83,301.17,59.965,1450614604,"201051344000417","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,309294.5,309294.5,12210,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614632,51169.00
12/20/2015 07:30,2,0.000,ALERT,212.38,301.47,59.959,1450614604,"274151322000083","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,584697.7,584697.7,1434,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614634,51170.00
12/20/2015 07:30,2,0.000,ALERT,212.83,301.47,59.949,1450614604,"274151322000076","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,621012.4,621012.4,1427,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614635,51171.00
12/20/2015 07:30,2,0.000,ALERT,213.06,304.18,59.928,1450614604,"201051344000868","219011344069620",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,300766.9,300766.9,7553,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614637,51172.00
12/20/2015 07:30,2,0.000,ALERT,212.16,302.68,59.954,1450614604,"274151322000095","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,613959.5,613959.5,1430,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450614639,51173.00
12/20/2015 07:30,2,0.000,ALERT,212.61,303.28,59.965,1450614604,"201051344000988","219011344069620",0.00,-1.00,0,296.96,304.48,0.0,0.0,0.000,301116.2,301116.2,7552,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614641,51174.00
12/20/2015 07:30,2,0.000,ALERT,212.38,301.17,59.965,1450614604,"201051344001025","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,313135.3,313135.3,12204,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614643,51175.00
12/20/2015 07:30,2,0.000,ALERT,212.83,303.58,59.954,1450614604,"201051344000458","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,310984.6,310984.6,7558,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614644,51176.00
12/20/2015 07:30,2,0.000,ALERT,213.51,302.98,59.965,1450614604,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,307853.9,307853.9,7564,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614646,51177.00
12/20/2015 07:30,2,0.000,ALERT,212.83,301.77,59.928,1450614604,"201051344000685","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,314747.9,314747.9,12217,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614648,51178.00
12/20/2015 07:30,2,0.000,ALERT,212.83,301.47,59.970,1450614604,"201051344000917","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,312431.5,312431.5,12230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450614650,51179.00
12/20/2015 07:30,2,0.000,ALERT,212.83,302.37,59.949,1450614604,"201051344001145","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,315520.0,315520.0,12232,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450614652,51180.00
12/20/2015 07:30,2,0.000,ALERT,212.61,301.17,59.965,1450614604,"201051344000651","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,309595.4,309595.4,12208,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614654,51181.00
12/20/2015 07:30,2,0.000,ALERT,211.70,301.17,59.959,1450614604,"274151322000088","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,567808.0,567808.0,1431,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450614656,51182.00
12/20/2015 07:30,2,0.000,ALERT,212.83,300.87,59.959,1450614604,"274151322000068","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,475929.3,475929.3,1477,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614657,51183.00
12/20/2015 07:30,2,0.000,ALERT,212.16,302.07,59.965,1450614604,"201051344001135","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,306197.6,306197.6,12197,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614659,51184.00
12/20/2015 07:30,2,0.000,ALERT,212.38,303.88,59.922,1450614604,"201051344000594","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,312166.9,312166.9,7549,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614661,51185.00
12/20/2015 07:30,2,0.000,ALERT,212.61,301.77,59.975,1450614604,"201051344001203","219011344069620",0.00,-1.50,0,297.87,304.78,0.0,0.0,0.000,312518.5,312518.5,12211,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614663,51186.00
12/20/2015 07:30,2,0.000,ALERT,211.93,302.07,59.965,1450614604,"274151322000054","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,579937.0,579937.0,1432,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614665,51187.00
12/20/2015 07:30,2,0.000,ALERT,213.29,303.58,59.996,1450614604,"201051344000867","219011344069620",0.00,-0.50,0,298.77,305.38,0.0,0.0,0.000,301251.5,301251.5,7545,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450614666,51188.00
12/20/2015 07:30,2,0.000,ALERT,212.61,301.77,59.944,1450614604,"201051344001093","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,310683.5,310683.5,12224,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614668,51189.00
12/20/2015 07:30,2,0.000,ALERT,212.83,303.28,59.965,1450614604,"201051344000900","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,314221.0,314221.0,7552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450614670,51190.00
12/20/2015 07:30,2,0.000,ALERT,213.06,302.68,59.965,1450614604,"201051344000648","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,308085.3,308085.3,7546,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450614672,51191.00
12/20/2015 07:30,2,0.000,ALERT,213.06,303.88,59.970,1450614604,"201051344000569","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,315653.2,315653.2,7545,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614673,51192.00
12/20/2015 07:30,2,0.000,ALERT,212.83,303.88,59.917,1450614604,"201051344000983","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,310930.7,310930.7,7553,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614675,51193.00
12/20/2015 07:30,2,0.000,ALERT,213.06,303.58,59.965,1450614604,"201051344001158","219011344069620",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,306493.0,306493.0,7556,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450614677,51194.00
12/20/2015 07:30,2,0.000,ALERT,213.51,304.48,59.965,1450614604,"201051344000576","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,308551.4,308551.4,7553,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614679,51195.00
12/20/2015 07:30,2,0.000,ALERT,212.38,300.27,59.959,1450614604,"274151322000087","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,555406.3,555406.3,1436,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450614681,51196.00
12/20/2015 07:45,2,0.000,ALERT,213.29,302.98,59.991,1450615503,"201051344000645","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,309259.1,309259.1,7554,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615505,51197.00
12/20/2015 07:45,2,0.000,ALERT,211.93,300.57,59.991,1450615503,"274151322000085","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,582664.8,582664.8,1432,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450615507,51198.00
12/20/2015 07:45,2,0.000,ALERT,213.29,302.68,59.959,1450615503,"201051344000633","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,302114.9,302114.9,7558,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450615509,51199.00
12/20/2015 07:45,2,0.000,ALERT,212.83,302.98,59.996,1450615503,"201051344000469","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,303063.5,303063.5,7569,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450615511,51200.00
12/20/2015 07:45,2,0.000,ALERT,211.93,301.17,60.039,1450615503,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,308001.4,308001.4,12202,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615513,51201.00
12/20/2015 07:45,2,0.000,ALERT,211.48,300.57,59.959,1450615503,"274151322000052","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,590230.4,590230.4,1433,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615514,51202.00
12/20/2015 07:45,2,0.000,ALERT,212.38,301.47,60.002,1450615503,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,312605.4,312605.4,12207,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450615516,51203.00
12/20/2015 07:45,2,0.000,ALERT,212.16,301.47,59.981,1450615503,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,311122.3,311122.3,12240,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615518,51204.00
12/20/2015 07:45,2,0.000,ALERT,212.83,302.07,59.996,1450615503,"201051344000582","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,305926.1,305926.1,12201,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615520,51205.00
12/20/2015 07:45,2,0.000,ALERT,212.16,301.47,59.996,1450615503,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,314809.4,314809.4,12202,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615522,51206.00
12/20/2015 07:45,2,0.000,ALERT,211.93,300.27,59.986,1450615503,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,476029.8,476029.8,1478,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615523,51207.00
12/20/2015 07:45,2,0.000,ALERT,212.61,303.58,59.991,1450615503,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,316684.2,316684.2,7553,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615525,51208.00
