ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 07:45,2,0.000,ALERT,212.16,301.77,59.991,1450615503,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,313412.8,313412.8,12212,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450615527,51209.00
12/20/2015 07:45,2,0.000,ALERT,212.38,301.17,59.981,1450615503,"201051344000438","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,315106.6,315106.6,12205,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615529,51210.00
12/20/2015 07:45,2,0.000,ALERT,212.38,300.57,59.959,1450615503,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,309294.5,309294.5,12212,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615531,51211.00
12/20/2015 07:45,2,0.000,ALERT,211.93,301.47,59.986,1450615503,"274151322000083","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,584697.7,584697.7,1436,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615533,51212.00
12/20/2015 07:45,2,0.000,ALERT,212.61,300.57,59.991,1450615503,"274151322000076","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,621012.4,621012.4,1429,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615535,51213.00
12/20/2015 07:45,2,0.000,ALERT,212.83,303.58,60.028,1450615503,"201051344000868","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,300766.9,300766.9,7555,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615537,51214.00
12/20/2015 07:45,2,0.000,ALERT,211.70,301.47,59.970,1450615503,"274151322000095","219011344069620",0.00,-1.50,0,300.87,303.88,0.0,0.0,0.000,613959.5,613959.5,1432,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615538,51215.00
12/20/2015 07:45,2,0.000,ALERT,212.61,302.98,59.949,1450615503,"201051344000988","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,301116.2,301116.2,7554,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615540,51216.00
12/20/2015 07:45,2,0.000,ALERT,211.93,300.27,59.949,1450615503,"201051344001025","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,313135.3,313135.3,12206,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615542,51217.00
12/20/2015 07:45,2,0.000,ALERT,212.61,302.98,59.986,1450615503,"201051344000458","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,310984.6,310984.6,7560,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615544,51218.00
12/20/2015 07:45,2,0.000,ALERT,213.06,302.37,60.028,1450615503,"201051344000853","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,307853.9,307853.9,7566,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450615546,51219.00
12/20/2015 07:45,2,0.000,ALERT,212.61,301.17,59.986,1450615503,"201051344000685","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,314747.9,314747.9,12219,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615548,51220.00
12/20/2015 07:45,2,0.000,ALERT,212.38,300.57,59.975,1450615503,"201051344000917","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,312431.5,312431.5,12232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450615550,51221.00
12/20/2015 07:45,2,0.000,ALERT,212.61,301.17,59.970,1450615503,"201051344001145","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,315520.0,315520.0,12234,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615551,51222.00
12/20/2015 07:45,2,0.000,ALERT,212.38,300.27,59.981,1450615503,"201051344000651","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,309595.4,309595.4,12210,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450615553,51223.00
12/20/2015 07:45,2,0.000,ALERT,211.48,301.17,60.007,1450615503,"274151322000088","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,567808.0,567808.0,1433,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615555,51224.00
12/20/2015 07:45,2,0.000,ALERT,212.61,299.97,59.970,1450615503,"274151322000068","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,475929.3,475929.3,1479,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615557,51225.00
12/20/2015 07:45,2,0.000,ALERT,211.70,300.87,59.970,1450615503,"201051344001135","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,306197.6,306197.6,12199,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615559,51226.00
12/20/2015 07:45,2,0.000,ALERT,212.38,303.88,59.981,1450615503,"201051344000594","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,312166.9,312166.9,7551,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615560,51227.00
12/20/2015 07:45,2,0.000,ALERT,212.38,300.57,60.023,1450615503,"201051344001203","219011344069620",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,312518.5,312518.5,12213,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615562,51228.00
12/20/2015 07:45,2,0.000,ALERT,211.70,301.17,59.981,1450615503,"274151322000054","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,579937.0,579937.0,1434,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615564,51229.00
12/20/2015 07:45,2,0.000,ALERT,212.83,302.68,59.970,1450615503,"201051344000867","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,301251.5,301251.5,7547,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450615566,51230.00
12/20/2015 07:45,2,0.000,ALERT,212.16,300.87,59.970,1450615503,"201051344001093","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,310683.5,310683.5,12226,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615567,51231.00
12/20/2015 07:45,2,0.000,ALERT,212.38,302.68,59.975,1450615503,"201051344000900","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,314221.0,314221.0,7554,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615569,51232.00
12/20/2015 07:45,2,0.000,ALERT,212.83,301.77,59.981,1450615503,"201051344000648","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,308085.3,308085.3,7548,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450615571,51233.00
12/20/2015 07:45,2,0.000,ALERT,212.61,302.98,59.970,1450615503,"201051344000569","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,315653.2,315653.2,7547,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615573,51234.00
12/20/2015 07:45,2,0.000,ALERT,212.38,302.68,59.986,1450615503,"201051344000983","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,310930.7,310930.7,7555,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615575,51235.00
12/20/2015 07:45,2,0.000,ALERT,212.61,302.68,59.991,1450615503,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,306493.0,306493.0,7558,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615577,51236.00
12/20/2015 07:45,2,0.000,ALERT,213.06,303.28,59.981,1450615503,"201051344000576","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,308551.4,308551.4,7555,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615578,51237.00
12/20/2015 07:45,2,0.000,ALERT,211.93,299.67,59.981,1450615503,"274151322000087","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,555406.3,555406.3,1438,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450615580,51238.00
12/20/2015 08:00,2,0.000,ALERT,212.83,302.98,59.986,1450616403,"201051344000645","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,309259.1,309259.1,7556,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616405,51239.00
12/20/2015 08:00,2,0.000,ALERT,211.48,299.97,59.949,1450616403,"274151322000085","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,582664.8,582664.8,1434,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450616407,51240.00
12/20/2015 08:00,2,0.000,ALERT,213.29,302.68,59.949,1450616403,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,302114.9,302114.9,7560,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616409,51241.00
12/20/2015 08:00,2,0.000,ALERT,212.61,302.98,59.986,1450616403,"201051344000469","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,303063.5,303063.5,7571,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616411,51242.00
12/20/2015 08:00,2,0.000,ALERT,211.70,300.87,59.981,1450616403,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,308001.4,308001.4,12204,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616413,51243.00
12/20/2015 08:00,2,0.000,ALERT,211.03,300.57,59.975,1450616403,"274151322000052","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,590230.4,590230.4,1435,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616414,51244.00
12/20/2015 08:00,2,0.000,ALERT,211.93,301.17,59.954,1450616403,"201051344000585","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,312605.4,312605.4,12209,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616416,51245.00
12/20/2015 08:00,2,0.000,ALERT,211.93,301.47,59.965,1450616403,"201051344001230","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,311122.3,311122.3,12242,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450616418,51246.00
12/20/2015 08:00,2,0.000,ALERT,212.16,301.77,59.981,1450616403,"201051344000582","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,305926.1,305926.1,12203,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450616420,51247.00
12/20/2015 08:00,2,0.000,ALERT,211.70,301.17,59.986,1450616403,"201051344000955","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,314809.4,314809.4,12204,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616422,51248.00
12/20/2015 08:00,2,0.000,ALERT,211.48,299.37,59.970,1450616403,"274151322000094","219011344069620",0.00,-2.00,0,298.47,301.47,0.0,0.0,0.000,476029.8,476029.8,1480,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616423,51249.00
12/20/2015 08:00,2,0.000,ALERT,212.61,303.88,59.959,1450616403,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,316684.2,316684.2,7555,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450616425,51250.00
12/20/2015 08:00,2,0.000,ALERT,211.93,301.47,59.975,1450616403,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,313412.8,313412.8,12214,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616427,51251.00
12/20/2015 08:00,2,0.000,ALERT,212.16,300.87,59.975,1450616403,"201051344000438","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,315106.6,315106.6,12207,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616429,51252.00
12/20/2015 08:00,2,0.000,ALERT,212.16,300.57,60.012,1450616403,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,309294.5,309294.5,12214,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616430,51253.00
12/20/2015 08:00,2,0.000,ALERT,211.70,299.97,59.970,1450616403,"274151322000083","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,584697.7,584697.7,1438,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616432,51254.00
12/20/2015 08:00,2,0.000,ALERT,212.16,299.97,60.002,1450616403,"274151322000076","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,621012.4,621012.4,1431,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616434,51255.00
12/20/2015 08:00,2,0.000,ALERT,212.61,303.88,59.938,1450616403,"201051344000868","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,300766.9,300766.9,7557,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616436,51256.00
12/20/2015 08:00,2,0.000,ALERT,211.48,300.87,59.944,1450616403,"274151322000095","219011344069620",0.00,-2.00,0,300.27,302.98,0.0,0.0,0.000,613959.5,613959.5,1434,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616438,51257.00
12/20/2015 08:00,2,0.000,ALERT,212.38,302.68,59.975,1450616403,"201051344000988","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,301116.2,301116.2,7556,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616440,51258.00
12/20/2015 08:00,2,0.000,ALERT,211.93,299.97,59.965,1450616403,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,313135.3,313135.3,12208,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616442,51259.00
12/20/2015 08:00,2,0.000,ALERT,212.38,302.98,59.965,1450616403,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,310984.6,310984.6,7562,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616443,51260.00
12/20/2015 08:00,2,0.000,ALERT,213.29,302.98,59.970,1450616403,"201051344000853","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,307853.9,307853.9,7568,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450616445,51261.00
12/20/2015 08:00,2,0.000,ALERT,212.38,300.87,59.970,1450616403,"201051344000685","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,314747.9,314747.9,12221,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616447,51262.00
12/20/2015 08:00,2,0.000,ALERT,211.93,300.27,59.965,1450616403,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,312431.5,312431.5,12234,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616449,51263.00
12/20/2015 08:00,2,0.000,ALERT,212.16,301.17,59.965,1450616403,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,315520.0,315520.0,12236,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616451,51264.00
12/20/2015 08:00,2,0.000,ALERT,211.93,300.27,59.965,1450616403,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,309595.4,309595.4,12212,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616453,51265.00
12/20/2015 08:00,2,0.000,ALERT,211.03,299.67,59.928,1450616403,"274151322000088","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,567808.0,567808.0,1435,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616454,51266.00
12/20/2015 08:00,2,0.000,ALERT,212.16,299.07,59.970,1450616403,"274151322000068","219011344069620",0.00,0.00,0,298.17,301.17,0.0,0.0,0.000,475929.3,475929.3,1481,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616456,51267.00
12/20/2015 08:00,2,0.000,ALERT,211.48,300.57,59.965,1450616403,"201051344001135","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,306197.6,306197.6,12201,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616458,51268.00
12/20/2015 08:00,2,0.000,ALERT,211.93,303.28,59.965,1450616403,"201051344000594","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,312166.9,312166.9,7553,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616460,51269.00
12/20/2015 08:00,2,0.000,ALERT,211.93,300.57,59.954,1450616403,"201051344001203","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,312518.5,312518.5,12215,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616461,51270.00
12/20/2015 08:00,2,0.000,ALERT,211.25,299.97,59.954,1450616403,"274151322000054","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,579937.0,579937.0,1436,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616463,51271.00
12/20/2015 08:00,2,0.000,ALERT,212.61,302.07,59.959,1450616403,"201051344000867","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,301251.5,301251.5,7549,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450616465,51272.00
12/20/2015 08:00,2,0.000,ALERT,211.93,300.87,59.965,1450616403,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,310683.5,310683.5,12228,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450616467,51273.00
12/20/2015 08:00,2,0.000,ALERT,212.38,302.98,59.991,1450616403,"201051344000900","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,314221.0,314221.0,7556,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450616469,51274.00
12/20/2015 08:00,2,0.000,ALERT,212.61,301.77,59.959,1450616403,"201051344000648","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,308085.3,308085.3,7550,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450616470,51275.00
12/20/2015 08:00,2,0.000,ALERT,212.61,303.28,59.959,1450616403,"201051344000569","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,315653.2,315653.2,7549,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616472,51276.00
12/20/2015 08:00,2,0.000,ALERT,212.38,302.68,59.954,1450616403,"201051344000983","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,310930.7,310930.7,7557,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616474,51277.00
12/20/2015 08:00,2,0.000,ALERT,212.61,302.68,59.949,1450616403,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,306493.0,306493.0,7560,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616476,51278.00
12/20/2015 08:00,2,0.000,ALERT,213.06,303.28,59.991,1450616403,"201051344000576","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,308551.4,308551.4,7557,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616478,51279.00
12/20/2015 08:00,2,0.000,ALERT,211.48,298.47,59.912,1450616403,"274151322000087","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,555406.3,555406.3,1440,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450616480,51280.00
12/20/2015 08:15,2,0.000,ALERT,212.61,302.37,59.944,1450617303,"201051344000645","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,309259.1,309259.1,7558,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617305,51281.00
12/20/2015 08:15,2,0.000,ALERT,211.25,299.67,59.944,1450617303,"274151322000085","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,582664.8,582664.8,1436,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617306,51282.00
12/20/2015 08:15,2,0.000,ALERT,212.83,302.07,59.949,1450617303,"201051344000633","219011344069620",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,302114.9,302114.9,7562,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617308,51283.00
12/20/2015 08:15,2,0.000,ALERT,212.38,302.37,59.949,1450617303,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,303063.5,303063.5,7573,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617310,51284.00
12/20/2015 08:15,2,0.000,ALERT,211.48,300.27,59.944,1450617303,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,308001.4,308001.4,12206,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617312,51285.00
12/20/2015 08:15,2,0.000,ALERT,210.80,299.97,59.949,1450617303,"274151322000052","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,590230.4,590230.4,1437,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617314,51286.00
12/20/2015 08:15,2,0.000,ALERT,211.93,300.87,59.949,1450617303,"201051344000585","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,312605.4,312605.4,12211,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617316,51287.00
12/20/2015 08:15,2,0.000,ALERT,211.70,300.87,59.944,1450617303,"201051344001230","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,311122.3,311122.3,12244,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617317,51288.00
12/20/2015 08:15,2,0.000,ALERT,212.38,301.47,59.959,1450617303,"201051344000582","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,305926.1,305926.1,12205,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450617319,51289.00
12/20/2015 08:15,2,0.000,ALERT,211.25,300.57,59.944,1450617303,"201051344000955","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,314809.4,314809.4,12206,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617321,51290.00
12/20/2015 08:15,2,0.000,ALERT,211.03,298.77,59.938,1450617303,"274151322000094","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,476029.8,476029.8,1482,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617323,51291.00
12/20/2015 08:15,2,0.000,ALERT,212.16,302.98,59.933,1450617303,"201051344000579","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,316684.2,316684.2,7557,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617324,51292.00
12/20/2015 08:15,2,0.000,ALERT,211.48,300.57,59.949,1450617303,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,313412.8,313412.8,12216,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617326,51293.00
12/20/2015 08:15,2,0.000,ALERT,211.70,300.27,59.944,1450617303,"201051344000438","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,315106.6,315106.6,12209,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617328,51294.00
12/20/2015 08:15,2,0.000,ALERT,211.93,299.97,59.949,1450617303,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,309294.5,309294.5,12216,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450617330,51295.00
12/20/2015 08:15,2,0.000,ALERT,211.25,299.67,59.944,1450617303,"274151322000083","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,584697.7,584697.7,1440,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450617332,51296.00
12/20/2015 08:15,2,0.000,ALERT,211.93,299.37,59.922,1450617303,"274151322000076","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,621012.4,621012.4,1433,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617334,51297.00
12/20/2015 08:15,2,0.000,ALERT,212.16,303.28,59.938,1450617303,"201051344000868","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,300766.9,300766.9,7559,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617336,51298.00
12/20/2015 08:15,2,0.000,ALERT,211.25,300.57,59.944,1450617303,"274151322000095","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,613959.5,613959.5,1436,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617338,51299.00
12/20/2015 08:15,2,0.000,ALERT,211.93,302.37,59.938,1450617303,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.78,0.0,0.0,0.000,301116.2,301116.2,7558,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617339,51300.00
12/20/2015 08:15,2,0.000,ALERT,211.48,299.67,59.907,1450617303,"201051344001025","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,313135.3,313135.3,12210,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617341,51301.00
12/20/2015 08:15,2,0.000,ALERT,212.16,302.37,59.944,1450617303,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,310984.6,310984.6,7564,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617343,51302.00
12/20/2015 08:15,2,0.000,ALERT,212.61,302.07,59.938,1450617303,"201051344000853","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,307853.9,307853.9,7570,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617345,51303.00
12/20/2015 08:15,2,0.000,ALERT,212.16,300.57,59.944,1450617303,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,314747.9,314747.9,12223,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617347,51304.00
12/20/2015 08:15,2,0.000,ALERT,211.93,299.97,59.907,1450617303,"201051344000917","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,312431.5,312431.5,12236,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617349,51305.00
12/20/2015 08:15,2,0.000,ALERT,211.93,300.57,59.970,1450617303,"201051344001145","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,315520.0,315520.0,12238,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617351,51306.00
12/20/2015 08:15,2,0.000,ALERT,211.93,299.97,59.944,1450617303,"201051344000651","219011344069620",0.00,-2.50,0,298.47,301.77,0.0,0.0,0.000,309595.4,309595.4,12214,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617352,51307.00
12/20/2015 08:15,2,0.000,ALERT,210.57,299.37,59.907,1450617303,"274151322000088","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,567808.0,567808.0,1437,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450617354,51308.00
12/20/2015 08:15,2,0.000,ALERT,211.70,298.77,59.938,1450617303,"274151322000068","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,475929.3,475929.3,1483,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617356,51309.00
12/20/2015 08:15,2,0.000,ALERT,211.48,300.27,59.928,1450617303,"201051344001135","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,306197.6,306197.6,12203,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617358,51310.00
12/20/2015 08:15,2,0.000,ALERT,211.70,302.37,59.944,1450617303,"201051344000594","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,312166.9,312166.9,7555,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617360,51311.00
12/20/2015 08:15,2,0.000,ALERT,211.70,299.97,59.954,1450617303,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,312518.5,312518.5,12217,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617362,51312.00
12/20/2015 08:15,2,0.000,ALERT,211.03,300.27,59.933,1450617303,"274151322000054","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,579937.0,579937.0,1438,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450617363,51313.00
12/20/2015 08:15,2,0.000,ALERT,212.38,301.47,59.922,1450617303,"201051344000867","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,301251.5,301251.5,7551,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450617365,51314.00
12/20/2015 08:15,2,0.000,ALERT,211.48,299.97,59.922,1450617303,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,310683.5,310683.5,12230,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617367,51315.00
12/20/2015 08:15,2,0.000,ALERT,211.93,301.77,59.938,1450617303,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,314221.0,314221.0,7558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450617369,51316.00
12/20/2015 08:15,2,0.000,ALERT,211.93,300.87,59.938,1450617303,"201051344000648","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,308085.3,308085.3,7552,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450617371,51317.00
12/20/2015 08:15,2,0.000,ALERT,211.93,302.37,59.949,1450617303,"201051344000569","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,315653.2,315653.2,7551,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450617372,51318.00
12/20/2015 08:15,2,0.000,ALERT,211.93,302.07,59.944,1450617303,"201051344000983","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,310930.7,310930.7,7559,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617374,51319.00
12/20/2015 08:15,2,0.000,ALERT,212.16,302.07,59.912,1450617303,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,306493.0,306493.0,7562,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450617376,51320.00
12/20/2015 08:15,2,0.000,ALERT,212.61,302.37,59.933,1450617303,"201051344000576","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,308551.4,308551.4,7559,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617378,51321.00
12/20/2015 08:15,2,0.000,ALERT,211.03,298.17,59.928,1450617303,"274151322000087","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,555406.3,555406.3,1442,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450617379,51322.00
12/20/2015 08:30,2,0.000,ALERT,213.06,303.28,59.975,1450618203,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,309259.1,309259.1,7560,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618205,51323.00
12/20/2015 08:30,2,0.000,ALERT,211.48,299.97,59.965,1450618203,"274151322000085","219011344069620",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,582664.8,582664.8,1438,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618207,51324.00
12/20/2015 08:30,2,0.000,ALERT,213.29,302.98,59.949,1450618203,"201051344000633","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,302114.9,302114.9,7564,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618209,51325.00
12/20/2015 08:30,2,0.000,ALERT,212.83,303.28,59.986,1450618203,"201051344000469","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,303063.5,303063.5,7575,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618210,51326.00
12/20/2015 08:30,2,0.000,ALERT,211.48,300.57,60.007,1450618203,"201051344000646","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,308001.4,308001.4,12208,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450618212,51327.00
12/20/2015 08:30,2,0.000,ALERT,211.25,300.87,59.970,1450618203,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,590230.4,590230.4,1439,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618214,51328.00
12/20/2015 08:30,2,0.000,ALERT,211.70,300.57,59.970,1450618203,"201051344000585","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,312605.4,312605.4,12213,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450618216,51329.00
12/20/2015 08:30,2,0.000,ALERT,211.70,301.17,59.981,1450618203,"201051344001230","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,311122.3,311122.3,12246,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618218,51330.00
12/20/2015 08:30,2,0.000,ALERT,212.16,301.47,59.991,1450618203,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,305926.1,305926.1,12207,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618219,51331.00
12/20/2015 08:30,2,0.000,ALERT,211.25,300.57,59.981,1450618203,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,314809.4,314809.4,12208,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618221,51332.00
12/20/2015 08:30,2,0.000,ALERT,211.48,299.37,59.975,1450618203,"274151322000094","219011344069620",0.00,-2.00,0,297.57,300.57,0.0,0.0,0.000,476029.8,476029.8,1484,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618223,51333.00
12/20/2015 08:30,2,0.000,ALERT,212.83,304.18,59.981,1450618203,"201051344000579","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,316684.2,316684.2,7559,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618225,51334.00
12/20/2015 08:30,2,0.000,ALERT,211.48,300.57,59.975,1450618203,"201051344000890","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,313412.8,313412.8,12218,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618227,51335.00
12/20/2015 08:30,2,0.000,ALERT,211.93,300.57,59.949,1450618203,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.07,0.0,0.0,0.000,315106.6,315106.6,12211,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450618228,51336.00
12/20/2015 08:30,2,0.000,ALERT,211.93,299.97,59.986,1450618203,"201051344000417","219011344069620",0.00,-1.50,0,298.17,301.47,0.0,0.0,0.000,309294.5,309294.5,12218,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618230,51337.00
12/20/2015 08:30,2,0.000,ALERT,211.70,300.27,59.965,1450618203,"274151322000083","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,584697.7,584697.7,1442,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618232,51338.00
12/20/2015 08:30,2,0.000,ALERT,212.16,300.57,59.970,1450618203,"274151322000076","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,621012.4,621012.4,1435,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618234,51339.00
12/20/2015 08:30,2,0.000,ALERT,212.61,304.18,60.002,1450618203,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,300766.9,300766.9,7561,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618236,51340.00
12/20/2015 08:30,2,0.000,ALERT,211.48,300.87,59.981,1450618203,"274151322000095","219011344069620",0.00,-2.00,0,299.07,302.37,0.0,0.0,0.000,613959.5,613959.5,1438,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618238,51341.00
12/20/2015 08:30,2,0.000,ALERT,212.16,302.98,59.986,1450618203,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,301116.2,301116.2,7560,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618240,51342.00
12/20/2015 08:30,2,0.000,ALERT,211.25,299.37,59.944,1450618203,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,313135.3,313135.3,12212,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450618241,51343.00
12/20/2015 08:30,2,0.000,ALERT,212.38,303.28,59.986,1450618203,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,310984.6,310984.6,7566,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618243,51344.00
12/20/2015 08:30,2,0.000,ALERT,213.06,302.98,60.007,1450618203,"201051344000853","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,307853.9,307853.9,7572,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618245,51345.00
12/20/2015 08:30,2,0.000,ALERT,211.93,300.27,59.986,1450618203,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,314747.9,314747.9,12225,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618247,51346.00
12/20/2015 08:30,2,0.000,ALERT,211.93,300.27,59.981,1450618203,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,312431.5,312431.5,12238,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618249,51347.00
12/20/2015 08:30,2,0.000,ALERT,211.93,300.27,59.981,1450618203,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,315520.0,315520.0,12240,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618250,51348.00
12/20/2015 08:30,2,0.000,ALERT,211.70,299.67,59.986,1450618203,"201051344000651","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,309595.4,309595.4,12216,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618253,51349.00
12/20/2015 08:30,2,0.000,ALERT,211.03,299.07,59.991,1450618203,"274151322000088","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,567808.0,567808.0,1439,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618255,51350.00
12/20/2015 08:30,2,0.000,ALERT,212.16,299.07,59.981,1450618203,"274151322000068","219011344069620",0.00,0.00,0,297.57,300.57,0.0,0.0,0.000,475929.3,475929.3,1485,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618257,51351.00
12/20/2015 08:30,2,0.000,ALERT,211.25,300.57,59.965,1450618203,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,306197.6,306197.6,12205,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618259,51352.00
12/20/2015 08:30,2,0.000,ALERT,212.16,303.58,59.986,1450618203,"201051344000594","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,312166.9,312166.9,7557,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618260,51353.00
12/20/2015 08:30,2,0.000,ALERT,211.70,299.97,59.954,1450618203,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,312518.5,312518.5,12219,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450618262,51354.00
