ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 08:30,2,0.000,ALERT,211.25,299.67,59.981,1450618203,"274151322000054","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,579937.0,579937.0,1440,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618264,51355.00
12/20/2015 08:30,2,0.000,ALERT,212.83,302.98,59.996,1450618203,"201051344000867","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,301251.5,301251.5,7553,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618266,51356.00
12/20/2015 08:30,2,0.000,ALERT,211.70,300.57,59.949,1450618203,"201051344001093","219011344069620",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,310683.5,310683.5,12232,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618268,51357.00
12/20/2015 08:30,2,0.000,ALERT,212.38,302.98,59.996,1450618203,"201051344000900","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,314221.0,314221.0,7560,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618269,51358.00
12/20/2015 08:30,2,0.000,ALERT,212.83,302.37,59.996,1450618203,"201051344000648","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,308085.3,308085.3,7554,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618271,51359.00
12/20/2015 08:30,2,0.000,ALERT,212.61,303.88,59.996,1450618203,"201051344000569","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,315653.2,315653.2,7553,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618273,51360.00
12/20/2015 08:30,2,0.000,ALERT,212.61,303.58,60.034,1450618203,"201051344000983","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,310930.7,310930.7,7561,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618275,51361.00
12/20/2015 08:30,2,0.000,ALERT,212.83,303.28,59.996,1450618203,"201051344001158","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,306493.0,306493.0,7564,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450618277,51362.00
12/20/2015 08:30,2,0.000,ALERT,213.06,303.58,60.018,1450618203,"201051344000576","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,308551.4,308551.4,7561,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450618278,51363.00
12/20/2015 08:30,2,0.000,ALERT,211.48,299.37,59.996,1450618203,"274151322000087","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,555406.3,555406.3,1444,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450618280,51364.00
12/20/2015 08:45,2,0.000,ALERT,213.29,303.28,59.970,1450619103,"201051344000645","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,309259.1,309259.1,7562,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619105,51365.00
12/20/2015 08:45,2,0.000,ALERT,211.70,299.97,59.975,1450619103,"274151322000085","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,582664.8,582664.8,1440,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619107,51366.00
12/20/2015 08:45,2,0.000,ALERT,213.29,302.68,59.975,1450619103,"201051344000633","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,302114.9,302114.9,7566,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450619109,51367.00
12/20/2015 08:45,2,0.000,ALERT,212.83,302.98,59.981,1450619103,"201051344000469","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,303063.5,303063.5,7577,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450619111,51368.00
12/20/2015 08:45,2,0.000,ALERT,211.70,301.17,59.981,1450619103,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,308001.4,308001.4,12210,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619113,51369.00
12/20/2015 08:45,2,0.000,ALERT,211.25,299.97,59.981,1450619103,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,590230.4,590230.4,1441,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619115,51370.00
12/20/2015 08:45,2,0.000,ALERT,212.16,301.47,59.975,1450619103,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,312605.4,312605.4,12215,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619117,51371.00
12/20/2015 08:45,2,0.000,ALERT,211.93,301.47,59.975,1450619103,"201051344001230","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,311122.3,311122.3,12248,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619119,51372.00
12/20/2015 08:45,2,0.000,ALERT,212.61,302.07,59.938,1450619103,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,305926.1,305926.1,12209,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619120,51373.00
12/20/2015 08:45,2,0.000,ALERT,211.48,301.17,59.986,1450619103,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,314809.4,314809.4,12210,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619122,51374.00
12/20/2015 08:45,2,0.000,ALERT,211.25,299.67,59.986,1450619103,"274151322000094","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,476029.8,476029.8,1486,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619124,51375.00
12/20/2015 08:45,2,0.000,ALERT,212.61,303.58,59.986,1450619103,"201051344000579","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,316684.2,316684.2,7561,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450619126,51376.00
12/20/2015 08:45,2,0.000,ALERT,211.70,301.47,59.986,1450619103,"201051344000890","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,313412.8,313412.8,12220,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619128,51377.00
12/20/2015 08:45,2,0.000,ALERT,211.93,301.17,59.981,1450619103,"201051344000438","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,315106.6,315106.6,12213,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619129,51378.00
12/20/2015 08:45,2,0.000,ALERT,212.16,300.87,59.975,1450619103,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,309294.5,309294.5,12220,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619131,51379.00
12/20/2015 08:45,2,0.000,ALERT,211.70,300.87,59.981,1450619103,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,584697.7,584697.7,1444,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619133,51380.00
12/20/2015 08:45,2,0.018,ALERT,212.16,300.57,59.975,1450619103,"274151322000076","219011344069620",28.05,-1.50,0,298.17,302.68,0.0,0.0,0.000,621012.4,621012.4,1437,0,0,0,L,1151911521,0,121.55,122.46,0200,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619135,51381.00
12/20/2015 08:45,2,0.000,ALERT,212.83,304.18,59.981,1450619103,"201051344000868","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,300766.9,300766.9,7563,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450619137,51382.00
12/20/2015 08:45,2,0.014,ALERT,211.48,301.77,59.991,1450619103,"274151322000095","219011344069620",27.35,-2.00,0,299.37,302.98,0.0,0.0,0.000,613959.5,613959.5,1440,0,0,0,L,1151911521,0,121.78,122.01,0200,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450619139,51383.00
12/20/2015 08:45,2,0.000,ALERT,212.38,303.28,59.938,1450619103,"201051344000988","219011344069620",0.00,-1.00,0,298.47,305.08,0.0,0.0,0.000,301116.2,301116.2,7562,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619141,51384.00
12/20/2015 08:45,2,0.000,ALERT,211.70,300.27,60.028,1450619103,"201051344001025","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,313135.3,313135.3,12214,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619142,51385.00
12/20/2015 08:45,2,0.000,ALERT,212.61,303.58,59.954,1450619103,"201051344000458","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,310984.6,310984.6,7568,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619144,51386.00
12/20/2015 08:45,2,0.000,ALERT,213.29,303.28,59.981,1450619103,"201051344000853","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,307853.9,307853.9,7574,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619146,51387.00
12/20/2015 08:45,2,0.000,ALERT,212.38,301.47,59.975,1450619103,"201051344000685","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,314747.9,314747.9,12227,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450619148,51388.00
12/20/2015 08:45,2,0.000,ALERT,212.16,300.87,59.981,1450619103,"201051344000917","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,312431.5,312431.5,12240,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450619150,51389.00
12/20/2015 08:45,2,0.000,ALERT,212.38,301.77,59.933,1450619103,"201051344001145","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,315520.0,315520.0,12242,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619151,51390.00
12/20/2015 08:45,2,0.000,ALERT,211.93,300.57,59.996,1450619103,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,309595.4,309595.4,12218,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450619153,51391.00
12/20/2015 08:45,2,0.000,ALERT,211.03,299.67,59.981,1450619103,"274151322000088","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,567808.0,567808.0,1441,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619155,51392.00
12/20/2015 08:45,2,0.000,ALERT,212.16,299.07,59.965,1450619103,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,475929.3,475929.3,1487,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619157,51393.00
12/20/2015 08:45,2,0.000,ALERT,211.48,301.17,60.018,1450619103,"201051344001135","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,306197.6,306197.6,12207,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619159,51394.00
12/20/2015 08:45,2,0.000,ALERT,212.38,303.58,59.981,1450619103,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,312166.9,312166.9,7559,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619160,51395.00
12/20/2015 08:45,2,0.000,ALERT,212.16,301.17,59.981,1450619103,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,312518.5,312518.5,12221,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619162,51396.00
12/20/2015 08:45,2,0.018,ALERT,211.25,300.57,59.949,1450619103,"274151322000054","219011344069620",27.71,0.00,0,298.17,302.37,0.0,0.0,0.000,579937.0,579937.0,1442,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1450619164,51397.00
12/20/2015 08:45,2,0.000,ALERT,212.83,302.68,59.949,1450619103,"201051344000867","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,301251.5,301251.5,7555,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450619166,51398.00
12/20/2015 08:45,2,0.000,ALERT,211.93,301.17,59.970,1450619103,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,310683.5,310683.5,12234,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619167,51399.00
12/20/2015 08:45,2,0.000,ALERT,212.38,302.98,59.965,1450619103,"201051344000900","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,314221.0,314221.0,7562,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450619169,51400.00
12/20/2015 08:45,2,0.000,ALERT,212.83,302.37,59.944,1450619103,"201051344000648","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,308085.3,308085.3,7556,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619171,51401.00
12/20/2015 08:45,2,0.000,ALERT,212.61,303.58,59.970,1450619103,"201051344000569","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,315653.2,315653.2,7555,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619173,51402.00
12/20/2015 08:45,2,0.000,ALERT,212.61,303.28,59.975,1450619103,"201051344000983","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,310930.7,310930.7,7563,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619175,51403.00
12/20/2015 08:45,2,0.000,ALERT,212.83,303.28,59.970,1450619103,"201051344001158","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,306493.0,306493.0,7566,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619177,51404.00
12/20/2015 08:45,2,0.000,ALERT,213.06,303.58,59.965,1450619103,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,308551.4,308551.4,7563,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450619178,51405.00
12/20/2015 08:45,2,0.031,ALERT,211.70,299.37,59.981,1450619103,"274151322000087","219011344069620",26.48,0.00,0,296.96,301.17,0.0,0.0,0.000,555406.3,555406.3,1446,0,0,0,L,1151911521,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1450619180,51406.00
12/20/2015 09:00,2,0.148,ALERT,213.06,302.98,59.954,1450620003,"201051344000645","219011344069620",23.46,-1.00,0,301.17,305.08,3.5,1.5,0.000,309259.2,309259.2,7564,0,0,0,L,1122011218,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1450620005,51407.00
12/20/2015 09:00,2,0.068,ALERT,211.93,300.57,59.975,1450620003,"274151322000085","219011344069620",22.94,-0.50,0,298.77,302.37,1.6,0.0,0.000,582664.8,582664.8,1442,0,0,0,L,1151911521,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1450620007,51408.00
12/20/2015 09:00,2,0.172,ALERT,213.29,303.28,59.938,1450620003,"201051344000633","219011344069620",21.89,-1.50,0,299.37,304.78,3.8,1.8,0.000,302115.0,302115.0,7568,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1450620009,51409.00
12/20/2015 09:00,2,0.199,ALERT,212.83,303.58,59.991,1450620003,"201051344000469","219011344069620",23.02,-2.00,0,300.27,305.08,4.7,2.6,0.000,303063.7,303063.7,7579,0,0,0,L,1122011218,0,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1450620011,51410.00
12/20/2015 09:00,2,0.154,ALERT,211.93,301.47,59.944,1450620003,"201051344000646","219011344069620",22.07,-1.50,0,298.77,302.98,3.5,1.4,0.000,308001.5,308001.5,12212,0,0,0,L,1122011218,0,122.01,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1450620013,51411.00
12/20/2015 09:00,2,0.096,ALERT,211.25,300.87,59.954,1450620003,"274151322000052","219011344069620",22.24,-1.00,0,298.17,302.68,2.1,0.1,0.000,590230.4,590230.4,1443,0,0,0,L,1151911521,0,120.88,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1450620014,51412.00
12/20/2015 09:00,2,0.145,ALERT,212.16,301.47,59.986,1450620003,"201051344000585","219011344069620",22.19,-1.00,0,299.07,302.98,3.3,1.2,0.000,312605.4,312605.4,12217,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1450620016,51413.00
12/20/2015 09:00,2,0.156,ALERT,212.16,301.77,59.938,1450620003,"201051344001230","219011344069620",20.93,-1.00,0,299.37,303.28,3.3,1.3,0.000,311122.4,311122.4,12250,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1450620018,51414.00
12/20/2015 09:00,2,0.174,ALERT,212.61,302.37,59.975,1450620003,"201051344000582","219011344069620",22.82,-2.00,0,299.97,303.58,4.0,2.0,0.000,305926.2,305926.2,12211,0,0,0,L,1122011218,0,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1450620020,51415.00
12/20/2015 09:00,2,0.215,ALERT,211.93,301.47,59.981,1450620003,"201051344000955","219011344069620",19.50,-1.00,0,299.37,302.98,4.3,2.2,0.000,314809.6,314809.6,12212,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1450620022,51416.00
12/20/2015 09:00,2,0.000,ALERT,211.48,299.97,59.996,1450620003,"274151322000094","219011344069620",42.28,-1.50,0,298.17,402.46,0.0,0.0,0.000,476029.8,476029.8,1488,0,0,0,L,1151911521,0,121.10,122.46,0002,-2,0,0,0,0,0,0,13,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450620024,51417.00
12/20/2015 09:00,2,0.191,ALERT,212.61,304.18,59.991,1450620003,"201051344000579","219011344069620",22.74,-1.00,0,301.47,305.98,4.4,2.3,0.000,316684.4,316684.4,7563,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1450620025,51418.00
12/20/2015 09:00,2,0.182,ALERT,211.93,302.07,59.970,1450620003,"201051344000890","219011344069620",22.84,-0.50,0,299.37,303.88,4.2,2.1,0.000,313413.0,313413.0,12222,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1450620027,51419.00
12/20/2015 09:00,2,0.189,ALERT,212.16,301.47,60.002,1450620003,"201051344000438","219011344069620",22.54,-1.50,0,299.07,303.28,4.3,2.3,0.000,315106.8,315106.8,12215,0,0,0,L,1122011218,0,122.01,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1450620029,51420.00
12/20/2015 09:00,2,0.229,ALERT,212.16,300.87,59.965,1450620003,"201051344000417","219011344069620",22.13,-1.00,0,298.77,302.37,5.2,3.0,0.000,309294.8,309294.8,12222,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1450620031,51421.00
12/20/2015 09:00,2,0.072,ALERT,211.48,300.87,59.922,1450620003,"274151322000083","219011344069620",22.54,-0.50,0,299.07,302.98,1.7,0.0,0.000,584697.7,584697.7,1446,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1450620033,51422.00
12/20/2015 09:00,2,0.074,ALERT,212.16,300.87,59.949,1450620003,"274151322000076","219011344069620",23.40,-1.00,0,298.47,302.98,1.8,0.0,0.000,621012.4,621012.4,1439,0,0,0,L,1151911521,0,121.55,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1450620034,51423.00
12/20/2015 09:00,2,0.148,ALERT,212.61,304.48,59.959,1450620003,"201051344000868","219011344069620",22.44,-1.50,0,301.77,305.98,3.4,1.4,0.000,300767.0,300767.0,7565,0,0,0,L,1122011218,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1450620036,51424.00
12/20/2015 09:00,2,0.068,ALERT,211.70,301.77,59.959,1450620003,"274151322000095","219011344069620",23.16,-1.50,0,299.67,303.28,1.6,0.0,0.000,613959.5,613959.5,1442,0,0,0,L,1151911521,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1450620038,51425.00
12/20/2015 09:00,2,0.145,ALERT,212.38,303.58,59.970,1450620003,"201051344000988","219011344069620",23.16,-1.00,0,298.77,304.78,3.4,1.4,0.000,301116.3,301116.3,7564,0,0,0,L,1122011218,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1450620040,51426.00
12/20/2015 09:00,2,0.158,ALERT,211.70,300.57,59.965,1450620003,"201051344001025","219011344069620",22.64,-2.00,0,298.47,303.58,3.6,1.6,0.000,313135.4,313135.4,12216,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1450620042,51427.00
12/20/2015 09:00,2,0.182,ALERT,211.25,302.07,59.975,1450620003,"201051344000458","219011344069620",23.02,0.00,0,291.85,305.98,4.3,2.2,0.000,310984.8,310984.8,7570,0,0,0,L,1122011218,0,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1450620044,51428.00
12/20/2015 09:00,2,0.156,ALERT,211.93,301.77,59.975,1450620003,"201051344000853","219011344069620",21.75,-1.50,0,291.25,305.38,3.5,1.4,0.000,307854.0,307854.0,7576,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1450620046,51429.00
12/20/2015 09:00,2,0.164,ALERT,211.25,299.67,59.975,1450620003,"201051344000685","219011344069620",22.34,-1.00,0,289.15,302.98,3.8,1.7,0.000,314748.0,314748.0,12229,0,0,0,L,1122011218,0,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1450620047,51430.00
12/20/2015 09:00,2,0.160,ALERT,211.03,299.37,59.975,1450620003,"201051344000917","219011344069620",20.85,0.00,0,287.95,302.37,3.4,1.4,0.000,312431.6,312431.6,12242,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1450620049,51431.00
12/20/2015 09:00,2,0.141,ALERT,211.25,299.97,59.975,1450620003,"201051344001145","219011344069620",22.60,-1.50,0,290.05,303.58,3.2,1.2,0.000,315520.0,315520.0,12244,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1450620051,51432.00
12/20/2015 09:00,2,0.195,ALERT,211.03,299.07,59.959,1450620003,"201051344000651","219011344069620",22.58,-2.50,0,289.15,302.37,4.5,2.4,0.000,309595.7,309595.7,12220,0,0,0,L,1122011218,0,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1450620053,51433.00
12/20/2015 09:00,2,0.059,ALERT,210.35,299.37,59.949,1450620003,"274151322000088","219011344069620",21.83,0.00,0,287.65,302.07,1.3,0.0,0.000,567808.0,567808.0,1443,0,0,0,L,1151911521,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1450620055,51434.00
12/20/2015 09:00,2,0.006,ALERT,211.25,298.47,59.959,1450620003,"274151322000068","219011344069620",42.58,0.00,0,286.44,407.27,0.0,0.0,0.000,475929.3,475929.3,1489,0,0,0,L,1151911521,0,121.33,122.01,0002,-0,0,0,0,0,0,0,27,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450620057,51435.00
12/20/2015 09:00,2,0.139,ALERT,210.57,299.67,60.007,1450620003,"201051344001135","219011344069620",22.84,-1.00,0,289.75,303.58,3.2,1.2,0.000,306197.7,306197.7,12209,0,0,0,L,1122011218,0,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1450620058,51436.00
12/20/2015 09:00,2,0.172,ALERT,211.03,302.68,59.949,1450620003,"201051344000594","219011344069620",23.22,-1.50,0,292.16,305.38,4.0,2.0,0.000,312167.0,312167.0,7561,0,0,0,L,1122011218,0,120.42,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1450620060,51437.00
12/20/2015 09:00,2,0.156,ALERT,211.03,299.67,59.965,1450620003,"201051344001203","219011344069620",22.24,-1.50,0,289.15,304.48,3.6,1.5,0.000,312518.6,312518.6,12223,0,0,0,L,1122011218,0,121.55,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1450620062,51438.00
12/20/2015 09:00,2,0.070,ALERT,210.35,299.67,59.975,1450620003,"274151322000054","219011344069620",22.98,0.00,0,288.85,302.68,1.6,0.0,0.000,579937.0,579937.0,1444,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1450620064,51439.00
12/20/2015 09:00,2,0.152,ALERT,211.70,301.47,59.949,1450620003,"201051344000867","219011344069620",23.12,-0.50,0,290.95,305.38,3.6,1.5,0.000,301251.6,301251.6,7557,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1450620065,51440.00
12/20/2015 09:00,2,0.215,ALERT,211.03,299.67,59.949,1450620003,"201051344001093","219011344069620",22.19,0.00,0,289.15,302.68,4.9,2.8,0.000,310683.8,310683.8,12236,0,0,0,L,1122011218,0,121.10,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1450620067,51441.00
12/20/2015 09:00,2,0.088,ALERT,211.25,301.77,59.933,1450620003,"201051344000900","219011344069620",22.76,-1.50,0,290.95,304.78,2.0,0.1,0.000,314221.0,314221.0,7564,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1450620069,51442.00
12/20/2015 09:00,2,0.186,ALERT,211.70,301.17,59.965,1450620003,"201051344000648","219011344069620",23.16,-2.00,0,291.25,305.08,4.4,2.3,0.000,308085.5,308085.5,7558,0,0,0,L,1122011218,0,120.42,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1450620071,51443.00
12/20/2015 09:00,2,0.178,ALERT,211.48,302.68,59.959,1450620003,"201051344000569","219011344069620",23.18,-1.00,0,292.46,305.98,4.2,2.1,0.000,315653.4,315653.4,7557,0,0,0,L,1122011218,0,120.42,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1450620073,51444.00
12/20/2015 09:00,2,0.152,ALERT,211.25,302.07,59.954,1450620003,"201051344000983","219011344069620",23.14,-1.00,0,292.16,305.68,3.6,1.5,0.000,310930.8,310930.8,7565,0,0,0,L,1122011218,0,120.65,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1450620075,51445.00
12/20/2015 09:00,2,0.145,ALERT,211.48,302.07,59.954,1450620003,"201051344001158","219011344069620",23.04,-2.00,0,291.25,304.78,3.4,1.4,0.000,306493.1,306493.1,7568,0,0,0,L,1122011218,0,120.42,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1450620077,51446.00
12/20/2015 09:00,2,0.186,ALERT,211.70,302.37,59.944,1450620003,"201051344000576","219011344069620",22.66,-1.50,0,291.55,305.38,4.2,2.2,0.000,308551.6,308551.6,7565,0,0,0,L,1122011218,0,120.65,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1450620078,51447.00
12/20/2015 09:00,2,0.084,ALERT,210.35,298.17,59.954,1450620003,"274151322000087","219011344069620",21.79,0.00,0,286.74,301.47,1.9,0.0,0.000,555406.3,555406.3,1448,0,0,0,L,1151911521,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1450620080,51448.00
12/20/2015 09:15,2,0.223,ACTIVE,213.06,341.15,59.986,1450620903,"201051344000645","219011344069620",28.63,0.00,0,292.16,354.07,6.5,4.3,0.009,309260.0,309260.0,7566,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620904,51449.00
12/20/2015 09:15,2,0.127,ACTIVE,211.70,338.14,60.007,1450620903,"274151322000085","219011344069620",26.96,1.00,0,288.85,343.55,3.5,1.4,0.009,582665.0,582665.0,1444,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620905,51450.00
12/20/2015 09:15,2,0.250,ACTIVE,213.29,342.65,59.986,1450620903,"201051344000633","219011344069620",26.82,-1.00,0,289.45,359.78,6.8,4.7,0.000,302115.8,302115.8,7570,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620906,51451.00
12/20/2015 09:15,2,0.273,ACTIVE,212.83,340.55,60.023,1450620903,"201051344000469","219011344069620",27.08,-1.00,0,290.95,353.47,7.5,5.3,0.013,303064.7,303064.7,7581,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620907,51452.00
12/20/2015 09:15,2,0.236,ACTIVE,211.93,338.44,59.975,1450620903,"201051344000646","219011344069620",27.37,-0.50,0,288.55,350.77,6.5,4.4,0.013,308002.3,308002.3,12214,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620908,51453.00
12/20/2015 09:15,2,0.150,ACTIVE,211.48,337.54,59.991,1450620903,"274151322000052","219011344069620",27.55,0.50,0,288.55,345.96,4.2,2.1,0.004,590230.7,590230.7,1445,0,0,0,L,1151911521,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620909,51454.00
12/20/2015 09:15,2,0.223,ACTIVE,212.16,339.34,59.981,1450620903,"201051344000585","219011344069620",26.42,0.00,0,289.15,351.67,6.0,3.9,0.009,312606.1,312606.1,12219,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620910,51455.00
12/20/2015 09:15,2,0.240,ALERT,211.93,338.14,59.954,1450620903,"201051344001230","219011344069620",24.19,0.00,0,289.15,346.56,5.9,3.8,0.009,311123.0,311123.0,12252,0,0,0,L,1122011218,0,122.01,120.88,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620911,51456.00
12/20/2015 09:15,2,0.256,ACTIVE,212.38,337.84,59.949,1450620903,"201051344000582","219011344069620",27.02,-1.00,0,290.35,355.28,7.0,4.8,0.009,305927.1,305927.1,12213,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620912,51457.00
12/20/2015 09:15,2,0.271,ACTIVE,211.70,337.54,59.991,1450620903,"201051344000955","219011344069620",26.84,0.00,0,288.85,351.67,7.4,5.2,0.013,314810.5,314810.5,12214,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620913,51458.00
12/20/2015 09:15,2,0.068,ALERT,211.70,338.14,59.986,1450620903,"274151322000094","219011344069620",29.06,-0.50,0,286.74,419.30,2.0,0.0,0.004,476029.8,476029.8,1490,0,0,0,L,1151911521,0,121.33,122.46,0002,-3,0,0,0,0,0,0,248,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620915,51459.00
12/20/2015 09:15,2,0.273,ALERT,212.61,340.55,59.981,1450620903,"201051344000579","219011344069620",27.39,0.00,0,292.46,352.87,7.6,5.4,0.013,316685.3,316685.3,7565,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620917,51460.00
12/20/2015 09:15,2,0.244,ALERT,211.93,336.94,59.991,1450620903,"201051344000890","219011344069620",28.51,0.00,0,290.05,350.47,7.1,4.9,0.009,313413.9,313413.9,12224,0,0,0,L,1122011218,0,122.01,120.65,0002,-0,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620919,51461.00
12/20/2015 09:15,2,0.262,ACTIVE,212.16,338.44,59.981,1450620903,"201051344000438","219011344069620",27.35,-0.50,0,289.45,353.17,7.2,5.1,0.009,315107.7,315107.7,12217,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620919,51462.00
12/20/2015 09:15,2,0.297,ACTIVE,212.16,338.44,59.986,1450620903,"201051344000417","219011344069620",27.35,0.00,0,288.85,347.76,8.3,6.1,0.004,309295.9,309295.9,12224,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620920,51463.00
12/20/2015 09:15,2,0.127,ACTIVE,211.70,338.74,59.981,1450620903,"274151322000083","219011344069620",27.67,1.00,0,288.55,347.16,3.5,1.5,0.013,584697.8,584697.8,1448,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620921,51464.00
12/20/2015 09:15,2,0.137,ACTIVE,212.16,338.44,59.986,1450620903,"274151322000076","219011344069620",27.79,0.50,0,289.15,347.76,3.9,1.8,0.009,621012.6,621012.6,1441,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620922,51465.00
12/20/2015 09:15,2,0.221,ALERT,212.38,340.55,59.970,1450620903,"201051344000868","219011344069620",26.68,-0.50,0,292.46,347.76,6.0,3.9,0.004,300767.6,300767.6,7567,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620924,51466.00
12/20/2015 09:15,2,0.129,ACTIVE,211.48,337.84,59.991,1450620903,"274151322000095","219011344069620",27.47,0.00,0,290.35,349.56,3.5,1.5,0.009,613959.6,613959.6,1444,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620925,51467.00
12/20/2015 09:15,2,0.195,ACTIVE,212.16,341.45,59.986,1450620903,"201051344000988","219011344069620",29.70,0.00,0,290.65,351.97,5.9,3.8,0.018,301117.0,301117.0,7566,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620926,51468.00
12/20/2015 09:15,2,0.230,ACTIVE,211.93,337.54,59.996,1450620903,"201051344001025","219011344069620",27.53,-1.00,0,286.44,351.07,6.4,4.3,0.009,313136.2,313136.2,12218,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620927,51469.00
12/20/2015 09:15,2,0.238,ALERT,212.38,339.65,59.991,1450620903,"201051344000458","219011344069620",29.66,1.00,0,300.27,350.17,7.2,5.0,0.013,310985.7,310985.7,7572,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620928,51470.00
12/20/2015 09:15,2,0.234,ALERT,213.06,341.75,59.986,1450620903,"201051344000853","219011344069620",26.70,-0.50,0,299.97,350.77,6.3,4.2,0.009,307854.7,307854.7,7578,0,0,0,L,1122011218,0,122.01,122.23,0002,-0,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620930,51471.00
12/20/2015 09:15,2,0.215,ACTIVE,212.61,339.65,59.991,1450620903,"201051344000685","219011344069620",29.18,0.00,0,297.87,349.86,6.4,4.3,0.009,314748.7,314748.7,12231,0,0,0,L,1122011218,0,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620931,51472.00
12/20/2015 09:15,2,0.234,ACTIVE,211.93,338.44,59.991,1450620903,"201051344000917","219011344069620",25.78,1.00,0,296.36,353.17,6.1,4.0,0.009,312432.2,312432.2,12244,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620932,51473.00
12/20/2015 09:15,2,0.211,ALERT,212.38,338.74,59.986,1450620903,"201051344001145","219011344069620",26.86,-0.50,0,298.17,357.98,5.8,3.6,0.009,315520.6,315520.6,12246,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620934,51474.00
12/20/2015 09:15,2,0.273,ACTIVE,212.16,338.44,59.981,1450620903,"201051344000651","219011344069620",26.56,-1.50,0,297.26,355.28,7.4,5.2,0.013,309596.6,309596.6,12222,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620935,51475.00
12/20/2015 09:15,2,0.111,ACTIVE,211.25,337.54,59.981,1450620903,"274151322000088","219011344069620",25.49,1.50,0,297.57,346.86,2.9,0.9,0.004,567808.0,567808.0,1445,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620936,51476.00
12/20/2015 09:15,2,0.086,ALERT,212.16,339.04,59.981,1450620903,"274151322000068","219011344069620",29.22,1.00,0,296.96,417.49,2.6,0.6,0.000,475929.3,475929.3,1491,0,0,0,L,1151911521,0,122.01,122.23,0002,-0,0,0,0,0,0,0,235,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620938,51477.00
12/20/2015 09:15,2,0.207,ACTIVE,211.70,336.94,59.970,1450620903,"201051344001135","219011344069620",27.43,-0.50,0,298.17,349.56,5.8,3.6,0.009,306198.3,306198.3,12211,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620939,51478.00
12/20/2015 09:15,2,0.254,ALERT,212.16,339.65,59.986,1450620903,"201051344000594","219011344069620",27.25,-0.50,0,299.67,350.77,7.0,4.9,0.009,312167.9,312167.9,7563,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620941,51479.00
12/20/2015 09:15,2,0.240,ACTIVE,211.93,337.84,59.970,1450620903,"201051344001203","219011344069620",26.32,-0.50,0,297.87,351.37,6.4,4.3,0.009,312519.3,312519.3,12225,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620941,51480.00
12/20/2015 09:15,2,0.125,ACTIVE,211.25,337.24,59.981,1450620903,"274151322000054","219011344069620",27.06,1.50,0,297.87,346.26,3.4,1.4,0.009,579937.1,579937.1,1446,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620942,51481.00
12/20/2015 09:15,2,0.227,ALERT,212.83,339.95,59.981,1450620903,"201051344000867","219011344069620",27.14,0.50,0,299.37,352.27,6.3,4.1,0.009,301252.3,301252.3,7559,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620944,51482.00
12/20/2015 09:15,2,0.287,ACTIVE,211.93,338.14,59.965,1450620903,"201051344001093","219011344069620",25.96,0.50,0,297.87,350.77,7.6,5.4,0.013,310684.8,310684.8,12238,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620945,51483.00
12/20/2015 09:15,2,0.158,ALERT,212.16,340.25,59.996,1450620903,"201051344000900","219011344069620",26.74,-0.50,0,299.37,363.09,4.3,2.2,0.009,314221.2,314221.2,7566,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620947,51484.00
12/20/2015 09:15,2,0.264,ACTIVE,212.83,340.55,59.965,1450620903,"201051344000648","219011344069620",27.25,-1.50,0,299.07,351.67,7.3,5.1,0.009,308086.5,308086.5,7560,0,0,0,L,1122011218,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620948,51485.00
12/20/2015 09:15,2,0.246,ALERT,212.61,340.25,60.007,1450620903,"201051344000569","219011344069620",28.19,0.00,0,300.87,348.96,7.0,4.9,0.009,315654.3,315654.3,7559,0,0,0,L,1122011218,0,121.10,122.01,0002,-3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620950,51486.00
12/20/2015 09:15,2,0.229,ACTIVE,212.61,339.65,59.975,1450620903,"201051344000983","219011344069620",26.72,0.00,0,300.27,352.87,6.2,4.1,0.009,310931.5,310931.5,7567,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620950,51487.00
12/20/2015 09:15,2,0.213,ALERT,212.61,340.25,59.981,1450620903,"201051344001158","219011344069620",27.37,-1.00,0,299.37,353.17,6.0,3.8,0.009,306493.7,306493.7,7570,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620952,51488.00
12/20/2015 09:15,2,0.271,ALERT,213.06,341.45,59.933,1450620903,"201051344000576","219011344069620",25.80,0.00,0,299.97,348.66,7.1,4.9,0.009,308552.5,308552.5,7567,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620954,51489.00
12/20/2015 09:15,2,0.133,ACTIVE,211.48,337.84,59.959,1450620903,"274151322000087","219011344069620",26.56,1.50,0,296.36,363.09,3.6,1.5,0.009,555406.5,555406.5,1450,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450620955,51490.00
12/20/2015 09:30,2,0.301,ACTIVE,213.29,342.35,59.991,1450621803,"201051344000645","219011344069620",29.62,1.00,0,313.50,363.09,9.1,6.8,0.031,309261.3,309261.3,7567,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621804,51491.00
12/20/2015 09:30,2,0.209,ACTIVE,211.70,338.44,60.023,1450621803,"274151322000085","219011344069620",28.45,2.00,0,329.73,345.66,6.0,3.9,0.022,582665.6,582665.6,1445,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621805,51492.00
12/20/2015 09:30,2,0.307,ALERT,213.51,343.55,60.002,1450621803,"201051344000633","219011344069620",30.40,0.00,0,300.27,347.76,9.4,7.2,0.040,302117.2,302117.2,7571,0,0,0,L,1122011218,0,122.23,122.23,0002,-0,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621807,51493.00
12/20/2015 09:30,2,0.332,ALERT,213.06,341.75,59.996,1450621803,"201051344000469","219011344069620",30.00,-0.50,0,302.68,345.36,10.1,7.8,0.035,303066.3,303066.3,7582,0,0,0,L,1122011218,0,121.10,122.23,0002,-3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621809,51494.00
12/20/2015 09:30,2,0.307,ALERT,212.16,339.04,60.007,1450621803,"201051344000646","219011344069620",29.14,0.00,0,299.37,342.95,9.1,6.9,0.031,308003.6,308003.6,12215,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621811,51495.00
12/20/2015 09:30,2,0.236,ACTIVE,211.25,337.24,59.991,1450621803,"274151322000052","219011344069620",28.59,2.00,0,333.93,342.05,6.8,4.6,0.027,590231.5,590231.5,1446,0,0,0,L,1151911521,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621811,51496.00
12/20/2015 09:30,2,0.289,ACTIVE,212.38,339.34,59.996,1450621803,"201051344000585","219011344069620",30.43,1.00,0,309.29,361.29,8.9,6.7,0.035,312607.4,312607.4,12220,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621812,51497.00
12/20/2015 09:30,2,0.297,ACTIVE,212.16,338.14,60.002,1450621803,"201051344001230","219011344069620",29.52,0.50,0,299.97,342.05,8.9,6.7,0.027,311124.3,311124.3,12254,0,0,0,L,1122011218,0,122.23,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621813,51498.00
12/20/2015 09:30,2,0.309,ACTIVE,212.83,339.34,59.996,1450621803,"201051344000582","219011344069620",30.26,-0.50,0,310.79,358.88,9.5,7.2,0.035,305928.5,305928.5,12214,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621814,51499.00
