ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 09:30,2,0.332,ALERT,211.93,338.44,59.996,1450621803,"201051344000955","219011344069620",30.00,0.50,0,300.87,342.05,10.1,7.8,0.035,314812.1,314812.1,12215,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621816,51500.00
12/20/2015 09:30,2,0.133,ACTIVE,211.70,338.14,59.965,1450621803,"274151322000094","219011344069620",30.55,0.50,0,298.47,418.39,4.1,2.0,0.013,476030.1,476030.1,1492,0,0,0,L,1151911521,0,121.10,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621817,51501.00
12/20/2015 09:30,2,0.316,ACTIVE,213.06,341.45,59.986,1450621803,"201051344000579","219011344069620",31.37,0.50,0,316.20,370.60,10.1,7.8,0.035,316686.9,316686.9,7567,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621818,51502.00
12/20/2015 09:30,2,0.326,ACTIVE,212.16,338.44,59.944,1450621803,"201051344000890","219011344069620",30.18,1.00,0,299.37,342.05,10.0,7.8,0.040,313415.4,313415.4,12226,0,0,0,L,1122011218,0,122.01,120.65,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621819,51503.00
12/20/2015 09:30,2,0.322,ACTIVE,212.38,338.74,60.018,1450621803,"201051344000438","219011344069620",30.34,0.00,0,308.69,361.59,10.0,7.7,0.035,315109.2,315109.2,12218,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621820,51504.00
12/20/2015 09:30,2,0.352,ALERT,212.38,339.04,59.996,1450621803,"201051344000417","219011344069620",30.40,0.50,0,299.07,344.45,10.9,8.6,0.031,309297.7,309297.7,12225,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621821,51505.00
12/20/2015 09:30,2,0.207,ACTIVE,211.93,338.44,59.991,1450621803,"274151322000083","219011344069620",29.30,2.00,0,322.51,350.17,6.2,4.0,0.027,584698.5,584698.5,1449,0,0,0,L,1151911521,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621822,51506.00
12/20/2015 09:30,2,0.223,ACTIVE,212.38,338.44,59.986,1450621803,"274151322000076","219011344069620",29.26,1.50,0,336.04,341.75,6.7,4.5,0.027,621013.3,621013.3,1442,0,0,0,L,1151911521,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621823,51507.00
12/20/2015 09:30,2,0.295,ACTIVE,212.83,342.05,59.991,1450621803,"201051344000868","219011344069620",29.60,0.00,0,302.68,345.36,8.9,6.7,0.035,300768.9,300768.9,7569,0,0,0,L,1122011218,0,121.55,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621824,51508.00
12/20/2015 09:30,2,0.215,ACTIVE,211.93,336.94,59.986,1450621803,"274151322000095","219011344069620",29.16,1.00,0,332.73,342.65,6.4,4.2,0.027,613960.3,613960.3,1445,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621825,51509.00
12/20/2015 09:30,2,0.229,ACTIVE,212.83,352.27,59.959,1450621803,"201051344000988","219011344069620",32.62,0.50,0,319.51,357.08,7.6,5.4,0.027,301118.1,301118.1,7567,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621826,51510.00
12/20/2015 09:30,2,0.277,ACTIVE,212.16,342.95,59.991,1450621803,"201051344001025","219011344069620",31.75,0.00,0,316.20,355.28,9.0,6.7,0.027,313137.5,313137.5,12219,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621827,51511.00
12/20/2015 09:30,2,0.322,ACTIVE,212.83,341.15,59.996,1450621803,"201051344000458","219011344069620",30.43,2.00,0,316.50,369.10,10.0,7.7,0.035,310987.3,310987.3,7574,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621828,51512.00
12/20/2015 09:30,2,0.307,ACTIVE,213.51,343.85,59.981,1450621803,"201051344000853","219011344069620",29.98,0.50,0,316.50,374.21,9.3,7.1,0.035,307856.0,307856.0,7580,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621828,51513.00
12/20/2015 09:30,2,0.291,ALERT,212.38,339.95,59.954,1450621803,"201051344000685","219011344069620",30.97,0.50,0,299.37,343.55,9.1,6.9,0.035,314750.2,314750.2,12232,0,0,0,L,1122011218,0,122.68,121.10,0002,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621830,51514.00
12/20/2015 09:30,2,0.287,ALERT,212.38,339.65,60.012,1450621803,"201051344000917","219011344069620",30.10,2.00,0,299.07,343.25,8.8,6.6,0.035,312433.5,312433.5,12245,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621832,51515.00
12/20/2015 09:30,2,0.279,ACTIVE,212.38,339.04,60.012,1450621803,"201051344001145","219011344069620",30.24,0.50,0,299.67,343.25,8.6,6.4,0.035,315521.8,315521.8,12248,0,0,0,L,1122011218,0,122.01,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621833,51516.00
12/20/2015 09:30,2,0.322,ACTIVE,212.38,339.65,59.981,1450621803,"201051344000651","219011344069620",30.40,-1.00,0,308.99,361.29,10.0,7.7,0.031,309598.2,309598.2,12223,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621834,51517.00
12/20/2015 09:30,2,0.197,ACTIVE,211.25,337.84,59.991,1450621803,"274151322000088","219011344069620",27.59,2.50,0,327.62,345.06,5.5,3.4,0.027,567808.5,567808.5,1446,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621835,51518.00
12/20/2015 09:30,2,0.150,ACTIVE,212.38,338.44,59.965,1450621803,"274151322000068","219011344069620",30.99,2.00,0,297.87,417.79,4.8,2.7,0.018,475929.7,475929.7,1493,0,0,0,L,1151911521,0,122.01,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621836,51519.00
12/20/2015 09:30,2,0.268,ACTIVE,211.93,338.14,59.981,1450621803,"201051344001135","219011344069620",31.17,0.50,0,315.60,354.67,8.5,6.2,0.031,306199.5,306199.5,12212,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621837,51520.00
12/20/2015 09:30,2,0.301,ACTIVE,212.61,341.75,59.981,1450621803,"201051344000594","219011344069620",31.45,0.00,0,315.00,363.99,9.6,7.3,0.031,312169.4,312169.4,7565,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621838,51521.00
12/20/2015 09:30,2,0.307,ACTIVE,212.38,338.44,59.975,1450621803,"201051344001203","219011344069620",28.86,0.00,0,313.20,359.78,9.0,6.8,0.035,312520.7,312520.7,12226,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621839,51522.00
12/20/2015 09:30,2,0.207,ACTIVE,211.70,338.14,59.975,1450621803,"274151322000054","219011344069620",28.75,2.50,0,333.93,341.15,6.1,3.9,0.031,579937.7,579937.7,1447,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621840,51523.00
12/20/2015 09:30,2,0.291,ACTIVE,213.29,341.45,59.986,1450621803,"201051344000867","219011344069620",30.42,1.00,0,300.87,345.36,9.1,6.8,0.031,301253.6,301253.6,7561,0,0,0,L,1122011218,0,122.01,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621841,51524.00
12/20/2015 09:30,2,0.346,ALERT,212.16,339.04,59.981,1450621803,"201051344001093","219011344069620",30.32,1.50,0,298.77,343.25,10.6,8.3,0.031,310686.5,310686.5,12239,0,0,0,L,1122011218,0,121.78,121.33,0002,0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621843,51525.00
12/20/2015 09:30,2,0.230,ALERT,212.83,342.35,59.975,1450621803,"201051344000900","219011344069620",29.90,0.00,0,301.17,348.66,7.0,4.8,0.035,314222.1,314222.1,7568,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621844,51526.00
12/20/2015 09:30,2,0.322,ACTIVE,213.06,341.75,59.975,1450621803,"201051344000648","219011344069620",30.57,-0.50,0,317.10,359.48,10.0,7.8,0.035,308088.0,308088.0,7561,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621845,51527.00
12/20/2015 09:30,2,0.316,ACTIVE,212.83,341.75,59.981,1450621803,"201051344000569","219011344069620",30.47,0.50,0,323.11,358.88,9.8,7.6,0.040,315655.7,315655.7,7561,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621846,51528.00
12/20/2015 09:30,2,0.295,ACTIVE,212.83,341.45,59.986,1450621803,"201051344000983","219011344069620",30.47,0.50,0,316.50,357.98,9.1,6.9,0.035,310932.9,310932.9,7568,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621847,51529.00
12/20/2015 09:30,2,0.281,ACTIVE,212.83,342.05,59.928,1450621803,"201051344001158","219011344069620",30.59,-0.50,0,312.59,374.81,8.7,6.5,0.035,306494.9,306494.9,7572,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621848,51530.00
12/20/2015 09:30,2,0.328,ACTIVE,213.51,342.95,59.970,1450621803,"201051344000576","219011344069620",30.51,0.00,0,301.77,346.26,10.2,7.9,0.035,308554.0,308554.0,7569,0,0,0,L,1122011218,0,122.01,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621849,51531.00
12/20/2015 09:30,2,0.219,ACTIVE,211.70,337.24,59.975,1450621803,"274151322000087","219011344069620",28.11,3.00,0,321.61,349.56,6.2,4.1,0.022,555407.1,555407.1,1451,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450621850,51532.00
12/20/2015 09:45,2,0.445,ACTIVE,213.29,343.85,59.991,1450622704,"201051344000645","219011344069620",28.80,1.00,0,336.64,349.56,13.1,10.7,0.071,309263.5,309263.5,7568,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622705,51533.00
12/20/2015 09:45,2,0.332,ACTIVE,211.70,338.74,59.996,1450622704,"274151322000085","219011344069620",29.42,2.50,0,334.54,343.25,9.9,7.6,0.053,582667.0,582667.0,1446,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622706,51534.00
12/20/2015 09:45,2,0.443,ACTIVE,213.51,344.76,60.012,1450622704,"201051344000633","219011344069620",30.10,0.50,0,336.04,351.67,13.6,11.2,0.075,302119.5,302119.5,7573,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622707,51535.00
12/20/2015 09:45,2,0.471,ACTIVE,213.06,342.95,60.002,1450622704,"201051344000469","219011344069620",29.38,0.00,0,334.54,348.66,14.0,11.6,0.075,303068.7,303068.7,7584,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622708,51536.00
12/20/2015 09:45,2,0.434,ACTIVE,211.93,340.55,60.002,1450622704,"201051344000646","219011344069620",29.06,1.00,0,333.03,347.16,12.8,10.4,0.066,308005.8,308005.8,12217,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622709,51537.00
12/20/2015 09:45,2,0.354,ACTIVE,211.25,339.04,59.991,1450622704,"274151322000052","219011344069620",29.86,2.50,0,334.54,343.55,10.7,8.4,0.053,590233.1,590233.1,1447,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622710,51538.00
12/20/2015 09:45,2,0.426,ACTIVE,212.16,340.55,59.991,1450622704,"201051344000585","219011344069620",29.58,1.50,0,333.93,346.26,12.8,10.4,0.066,312609.5,312609.5,12221,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622710,51539.00
12/20/2015 09:45,2,0.404,ACTIVE,212.16,339.95,59.991,1450622704,"201051344001230","219011344069620",30.24,1.00,0,332.73,344.45,12.4,10.1,0.062,311126.4,311126.4,12255,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622711,51540.00
12/20/2015 09:45,2,0.436,ACTIVE,212.61,340.85,60.007,1450622704,"201051344000582","219011344069620",30.10,0.50,0,334.24,347.16,13.3,10.9,0.062,305930.8,305930.8,12215,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622712,51541.00
12/20/2015 09:45,2,0.449,ACTIVE,211.70,339.95,59.991,1450622704,"201051344000955","219011344069620",30.53,1.00,0,332.73,345.96,14.0,11.6,0.071,314814.5,314814.5,12217,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622713,51542.00
12/20/2015 09:45,2,0.211,ACTIVE,211.70,415.09,59.991,1450622704,"274151322000094","219011344069620",39.18,2.50,0,335.44,417.49,8.4,6.2,0.049,476031.0,476031.0,1493,0,0,0,L,1151911521,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622714,51543.00
12/20/2015 09:45,2,0.467,ACTIVE,213.06,342.05,60.007,1450622704,"201051344000579","219011344069620",29.72,1.50,0,335.74,358.28,14.1,11.7,0.066,316689.3,316689.3,7568,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622715,51544.00
12/20/2015 09:45,2,0.461,ACTIVE,211.93,339.65,59.996,1450622704,"201051344000890","219011344069620",29.88,1.50,0,332.73,356.78,14.0,11.6,0.062,313417.7,313417.7,12227,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622716,51545.00
12/20/2015 09:45,2,0.455,ACTIVE,212.16,340.25,59.986,1450622704,"201051344000438","219011344069620",30.10,1.00,0,334.24,348.06,13.9,11.5,0.066,315111.6,315111.6,12219,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622717,51546.00
12/20/2015 09:45,2,0.486,ACTIVE,212.16,340.55,59.996,1450622704,"201051344000417","219011344069620",29.62,1.50,0,332.43,347.46,14.6,12.2,0.071,309300.3,309300.3,12227,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622718,51547.00
12/20/2015 09:45,2,0.334,ACTIVE,211.70,339.04,59.991,1450622704,"274151322000083","219011344069620",29.30,3.00,0,335.14,343.55,9.9,7.7,0.049,584699.9,584699.9,1450,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622719,51548.00
12/20/2015 09:45,2,0.357,ACTIVE,212.16,339.95,59.996,1450622704,"274151322000076","219011344069620",29.84,2.50,0,336.04,344.76,10.8,8.5,0.066,621014.9,621014.9,1443,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622719,51549.00
12/20/2015 09:45,2,0.412,ACTIVE,213.06,342.65,60.007,1450622704,"201051344000868","219011344069620",30.63,0.50,0,336.34,348.36,12.9,10.5,0.066,300771.0,300771.0,7570,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622721,51550.00
12/20/2015 09:45,2,0.350,ACTIVE,211.48,339.95,60.002,1450622704,"274151322000095","219011344069620",29.44,2.00,0,334.54,343.55,10.4,8.1,0.053,613961.8,613961.8,1446,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622721,51551.00
12/20/2015 09:45,2,0.422,ACTIVE,212.83,344.15,59.975,1450622704,"201051344000988","219011344069620",29.90,1.00,0,336.34,361.89,12.8,10.5,0.075,301120.0,301120.0,7568,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622722,51552.00
12/20/2015 09:45,2,0.463,ACTIVE,213.06,342.95,59.970,1450622704,"201051344000458","219011344069620",29.86,2.50,0,336.34,348.96,14.1,11.7,0.080,310989.7,310989.7,7575,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622724,51553.00
12/20/2015 09:45,2,0.424,ACTIVE,213.51,344.76,60.007,1450622704,"201051344000853","219011344069620",30.73,1.00,0,337.24,350.17,13.2,10.8,0.071,307858.2,307858.2,7581,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622725,51554.00
12/20/2015 09:45,2,0.439,ACTIVE,212.61,341.45,60.007,1450622704,"201051344000685","219011344069620",29.34,1.50,0,332.43,346.86,13.1,10.7,0.071,314752.3,314752.3,12234,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622726,51555.00
12/20/2015 09:45,2,0.402,ACTIVE,212.16,340.55,60.018,1450622704,"201051344000917","219011344069620",30.51,2.50,0,332.13,346.56,12.5,10.1,0.071,312435.6,312435.6,12247,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622727,51556.00
12/20/2015 09:45,2,0.406,ACTIVE,212.16,340.85,60.007,1450622704,"201051344001145","219011344069620",29.60,1.00,0,333.63,346.26,12.2,9.9,0.066,315523.8,315523.8,12249,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622728,51557.00
12/20/2015 09:45,2,0.447,ACTIVE,212.16,340.85,60.002,1450622704,"201051344000651","219011344069620",30.18,0.00,0,333.63,347.76,13.7,11.3,0.071,309600.5,309600.5,12224,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622729,51558.00
12/20/2015 09:45,2,0.324,ACTIVE,211.48,339.04,60.007,1450622704,"274151322000088","219011344069620",27.89,3.00,0,334.54,342.95,9.2,7.0,0.049,567809.8,567809.8,1447,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622730,51559.00
12/20/2015 09:45,2,0.227,ACTIVE,212.38,424.71,60.023,1450622704,"274151322000068","219011344069620",40.12,3.70,0,336.34,426.21,9.3,7.1,0.040,475930.9,475930.9,1494,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622731,51560.00
12/20/2015 09:45,2,0.412,ACTIVE,211.70,339.65,60.007,1450622704,"201051344001135","219011344069620",29.84,1.00,0,333.03,347.76,12.5,10.1,0.071,306201.5,306201.5,12213,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622732,51561.00
12/20/2015 09:45,2,0.451,ACTIVE,212.61,342.65,59.975,1450622704,"201051344000594","219011344069620",29.88,1.00,0,334.84,348.36,13.7,11.3,0.071,312171.7,312171.7,7566,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622733,51562.00
12/20/2015 09:45,2,0.412,ACTIVE,212.16,340.25,60.023,1450622704,"201051344001203","219011344069620",30.53,1.00,0,333.93,346.86,12.7,10.4,0.066,312522.8,312522.8,12227,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622734,51563.00
12/20/2015 09:45,2,0.328,ACTIVE,211.48,339.04,60.007,1450622704,"274151322000054","219011344069620",29.70,3.30,0,334.54,343.25,9.9,7.6,0.057,579939.1,579939.1,1448,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622735,51564.00
12/20/2015 09:45,2,0.424,ACTIVE,213.06,342.95,59.986,1450622704,"201051344000867","219011344069620",30.16,1.50,0,336.04,348.36,13.0,10.6,0.071,301255.7,301255.7,7562,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622736,51565.00
12/20/2015 09:45,2,0.453,ACTIVE,211.93,340.85,60.012,1450622704,"201051344001093","219011344069620",30.73,2.00,0,333.33,347.16,14.1,11.7,0.066,310688.9,310688.9,12241,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622737,51566.00
12/20/2015 09:45,2,0.361,ACTIVE,212.83,343.25,60.028,1450622704,"201051344000900","219011344069620",29.88,0.50,0,335.14,348.06,11.0,8.7,0.071,314223.7,314223.7,7570,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622738,51567.00
12/20/2015 09:45,2,0.463,ACTIVE,213.06,343.25,60.012,1450622704,"201051344000648","219011344069620",29.72,0.00,0,336.34,349.26,14.0,11.6,0.071,308090.4,308090.4,7562,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622738,51568.00
12/20/2015 09:45,2,0.443,ACTIVE,213.06,343.25,59.986,1450622704,"201051344000569","219011344069620",30.38,1.00,0,336.64,349.26,13.7,11.3,0.066,315658.1,315658.1,7562,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622739,51569.00
12/20/2015 09:45,2,0.422,ACTIVE,213.06,342.65,60.012,1450622704,"201051344000983","219011344069620",30.42,1.50,0,336.04,348.06,13.0,10.6,0.075,310935.0,310935.0,7569,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622740,51570.00
12/20/2015 09:45,2,0.414,ACTIVE,213.06,344.15,59.996,1450622704,"201051344001158","219011344069620",29.94,0.00,0,335.44,348.96,12.6,10.2,0.071,306497.0,306497.0,7573,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622741,51571.00
12/20/2015 09:45,2,0.451,ACTIVE,213.51,344.76,60.018,1450622704,"201051344000576","219011344069620",29.86,0.50,0,336.94,350.47,13.7,11.3,0.062,308556.4,308556.4,7570,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622742,51572.00
12/20/2015 09:45,2,0.334,ACTIVE,211.48,339.65,60.007,1450622704,"274151322000087","219011344069620",29.02,3.70,0,334.84,343.25,9.8,7.6,0.053,555408.6,555408.6,1452,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622743,51573.00
12/20/2015 09:45,2,0.422,ACTIVE,211.70,339.34,60.012,1450622704,"201051344001025","219011344069620",30.65,0.50,0,333.93,351.67,13.2,10.8,0.071,313139.8,313139.8,12220,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450622744,51574.00
12/20/2015 10:00,2,0.592,ACTIVE,213.51,345.66,59.996,1450623603,"201051344000645","219011344069620",31.13,2.00,0,337.24,352.57,18.7,16.1,0.115,309266.8,309266.8,7569,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623604,51575.00
12/20/2015 10:00,2,0.502,ACTIVE,211.48,340.25,60.002,1450623603,"274151322000085","219011344069620",30.24,3.30,0,335.14,345.96,15.4,12.9,0.088,582669.5,582669.5,1447,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623605,51576.00
12/20/2015 10:00,2,0.604,ACTIVE,213.51,347.16,60.007,1450623603,"201051344000633","219011344069620",30.89,1.00,0,336.34,355.58,18.9,16.3,0.119,302122.9,302122.9,7574,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623606,51577.00
12/20/2015 10:00,2,0.611,ACTIVE,213.29,344.76,60.002,1450623603,"201051344000469","219011344069620",31.21,0.50,0,334.84,351.97,19.4,16.8,0.128,303072.2,303072.2,7585,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623607,51578.00
12/20/2015 10:00,2,0.582,ACTIVE,211.93,342.05,60.002,1450623603,"201051344000646","219011344069620",30.73,2.00,0,332.13,354.07,18.2,15.6,0.119,308009.0,308009.0,12218,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623608,51579.00
12/20/2015 10:00,2,0.525,ACTIVE,211.25,341.15,60.012,1450623603,"274151322000052","219011344069620",30.36,3.30,0,333.93,346.26,16.2,13.7,0.097,590235.8,590235.8,1448,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623609,51580.00
12/20/2015 10:00,2,0.588,ACTIVE,212.38,343.25,60.044,1450623603,"201051344000585","219011344069620",30.45,2.00,0,333.03,357.98,18.1,15.6,0.115,312612.7,312612.7,12222,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623610,51581.00
12/20/2015 10:00,2,0.559,ACTIVE,211.93,342.05,59.991,1450623603,"201051344001230","219011344069620",31.31,2.00,0,333.03,355.88,17.8,15.2,0.106,311129.4,311129.4,12256,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623610,51582.00
12/20/2015 10:00,2,0.580,ACTIVE,212.61,343.85,60.034,1450623603,"201051344000582","219011344069620",31.51,1.00,0,333.63,357.08,18.6,16.0,0.110,305934.1,305934.1,12216,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623611,51583.00
12/20/2015 10:00,2,0.621,ACTIVE,211.70,341.45,60.012,1450623603,"201051344000955","219011344069620",30.71,2.00,0,331.53,355.58,19.3,16.7,0.115,314818.0,314818.0,12218,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623612,51584.00
12/20/2015 10:00,2,0.334,ACTIVE,211.48,423.20,59.991,1450623603,"274151322000094","219011344069620",40.02,4.00,0,336.04,440.64,13.6,11.2,0.084,476033.2,476033.2,1494,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623613,51585.00
12/20/2015 10:00,2,0.615,ACTIVE,213.06,344.15,60.002,1450623603,"201051344000579","219011344069620",31.57,2.00,0,336.34,361.59,19.7,17.1,0.119,316692.8,316692.8,7569,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623614,51586.00
12/20/2015 10:00,2,0.625,ACTIVE,211.93,341.45,60.002,1450623603,"201051344000890","219011344069620",30.81,2.50,0,332.43,357.38,19.5,16.9,0.119,313421.2,313421.2,12228,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623615,51587.00
12/20/2015 10:00,2,0.605,ACTIVE,212.38,344.45,60.012,1450623603,"201051344000438","219011344069620",31.63,1.50,0,333.63,356.18,19.4,16.8,0.119,315115.1,315115.1,12220,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623616,51588.00
12/20/2015 10:00,2,0.637,ACTIVE,212.38,342.05,60.012,1450623603,"201051344000417","219011344069620",31.15,2.00,0,332.73,354.67,20.1,17.5,0.119,309304.0,309304.0,12228,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623617,51589.00
12/20/2015 10:00,2,0.514,ACTIVE,211.70,341.75,60.002,1450623603,"274151322000083","219011344069620",29.70,3.30,0,335.14,345.96,15.4,13.0,0.097,584702.4,584702.4,1451,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623618,51590.00
12/20/2015 10:00,2,0.543,ACTIVE,212.16,339.65,60.007,1450623603,"274151322000076","219011344069620",30.63,3.30,0,335.44,347.16,16.9,14.4,0.106,621017.7,621017.7,1444,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623619,51591.00
12/20/2015 10:00,2,0.598,ACTIVE,213.06,344.15,60.007,1450623603,"201051344000868","219011344069620",30.57,1.00,0,335.14,352.27,18.5,15.9,0.119,300774.3,300774.3,7571,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623620,51592.00
12/20/2015 10:00,2,0.529,ACTIVE,211.48,342.95,60.002,1450623603,"274151322000095","219011344069620",30.63,2.50,0,334.84,345.96,16.4,13.9,0.102,613964.4,613964.4,1447,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623621,51593.00
12/20/2015 10:00,2,0.596,ACTIVE,213.06,346.26,60.002,1450623603,"201051344000988","219011344069620",30.47,1.50,0,335.14,353.77,18.4,15.9,0.128,301123.3,301123.3,7569,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623622,51594.00
12/20/2015 10:00,2,0.600,ACTIVE,211.70,341.15,59.996,1450623603,"201051344001025","219011344069620",30.87,1.50,0,333.03,352.87,18.8,16.2,0.124,313143.0,313143.0,12221,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623622,51595.00
12/20/2015 10:00,2,0.613,ACTIVE,213.06,344.45,59.981,1450623603,"201051344000458","219011344069620",31.39,3.00,0,335.74,355.28,19.5,16.9,0.119,310993.2,310993.2,7576,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623623,51596.00
12/20/2015 10:00,2,0.590,ACTIVE,213.74,346.26,60.034,1450623603,"201051344000853","219011344069620",31.47,1.50,0,337.54,358.28,18.9,16.3,0.119,307861.6,307861.6,7582,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623624,51597.00
12/20/2015 10:00,2,0.605,ACTIVE,212.38,342.95,60.002,1450623603,"201051344000685","219011344069620",30.20,2.00,0,332.73,351.37,18.6,16.0,0.124,314755.7,314755.7,12235,0,0,0,L,1122011218,0,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623625,51598.00
12/20/2015 10:00,2,0.568,ACTIVE,212.38,342.65,59.981,1450623603,"201051344000917","219011344069620",30.89,3.00,0,332.73,351.97,17.8,15.3,0.115,312438.7,312438.7,12248,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623626,51599.00
12/20/2015 10:00,2,0.555,ACTIVE,212.38,343.25,60.023,1450623603,"201051344001145","219011344069620",31.49,1.50,0,334.84,353.17,17.8,15.2,0.119,315526.9,315526.9,12250,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623627,51600.00
12/20/2015 10:00,2,0.611,ACTIVE,212.38,342.65,60.007,1450623603,"201051344000651","219011344069620",31.05,1.00,0,333.63,352.87,19.3,16.7,0.119,309603.9,309603.9,12225,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623628,51601.00
12/20/2015 10:00,2,0.479,ACTIVE,211.25,341.15,60.012,1450623603,"274151322000088","219011344069620",30.16,3.70,0,333.93,345.36,14.6,12.2,0.080,567812.1,567812.1,1448,0,0,0,L,1151911521,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623629,51602.00
12/20/2015 10:00,2,0.355,ACTIVE,212.16,427.41,60.012,1450623603,"274151322000068","219011344069620",40.41,6.00,0,336.34,464.98,14.8,12.3,0.080,475933.0,475933.0,1495,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623630,51603.00
12/20/2015 10:00,2,0.580,ACTIVE,211.93,341.45,60.002,1450623603,"201051344001135","219011344069620",30.49,2.00,0,333.03,354.07,18.0,15.4,0.124,306204.6,306204.6,12214,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623631,51604.00
12/20/2015 10:00,2,0.623,ACTIVE,212.83,344.76,60.007,1450623603,"201051344000594","219011344069620",30.63,1.50,0,334.54,361.59,19.4,16.8,0.124,312175.1,312175.1,7567,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623632,51605.00
12/20/2015 10:00,2,0.586,ACTIVE,212.16,342.05,60.007,1450623603,"201051344001203","219011344069620",30.79,1.50,0,333.63,353.17,18.3,15.8,0.119,312526.0,312526.0,12228,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623633,51606.00
12/20/2015 10:00,2,0.508,ACTIVE,211.48,341.75,59.975,1450623603,"274151322000054","219011344069620",30.24,4.00,0,334.54,345.96,15.5,13.1,0.088,579941.6,579941.6,1449,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623634,51607.00
12/20/2015 10:00,2,0.594,ACTIVE,213.51,344.45,60.044,1450623603,"201051344000867","219011344069620",30.93,2.00,0,336.34,352.27,18.6,16.0,0.115,301259.0,301259.0,7563,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623634,51608.00
12/20/2015 10:00,2,0.621,ACTIVE,212.16,342.65,60.018,1450623603,"201051344001093","219011344069620",31.03,3.00,0,333.33,356.78,19.6,16.9,0.115,310692.5,310692.5,12242,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623636,51609.00
12/20/2015 10:00,2,0.529,ACTIVE,213.29,345.06,60.023,1450623603,"201051344000900","219011344069620",31.15,1.00,0,336.04,352.27,16.7,14.2,0.124,314226.5,314226.5,7571,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623637,51610.00
12/20/2015 10:00,2,0.607,ACTIVE,213.51,345.36,60.007,1450623603,"201051344000648","219011344069620",31.67,0.00,0,335.74,352.87,19.5,16.9,0.128,308093.9,308093.9,7563,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623637,51611.00
12/20/2015 10:00,2,0.611,ACTIVE,213.29,345.66,60.018,1450623603,"201051344000569","219011344069620",31.33,1.50,0,336.34,355.28,19.5,16.9,0.119,315661.5,315661.5,7563,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623638,51612.00
12/20/2015 10:00,2,0.596,ACTIVE,213.29,345.36,60.007,1450623603,"201051344000983","219011344069620",30.71,2.00,0,336.34,354.67,18.5,16.0,0.124,310938.3,310938.3,7570,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623639,51613.00
12/20/2015 10:00,2,0.592,ACTIVE,213.51,345.06,60.007,1450623603,"201051344001158","219011344069620",30.49,0.50,0,336.64,356.48,18.3,15.7,0.119,306500.2,306500.2,7574,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623640,51614.00
12/20/2015 10:00,2,0.619,ACTIVE,213.74,345.96,60.002,1450623603,"201051344000576","219011344069620",31.13,1.00,0,336.04,356.18,19.6,17.0,0.124,308559.9,308559.9,7571,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623641,51615.00
12/20/2015 10:00,2,0.518,ACTIVE,211.70,339.04,59.996,1450623603,"274151322000087","219011344069620",29.44,4.50,0,334.24,345.36,15.5,13.0,0.084,555411.1,555411.1,1453,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450623642,51616.00
12/20/2015 10:15,2,0.975,ACTIVE,213.96,348.96,59.959,1450624503,"201051344000645","219011344069620",31.53,2.00,0,337.24,363.39,31.2,28.2,0.221,309272.1,309272.1,7570,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624504,51617.00
12/20/2015 10:15,2,0.885,ACTIVE,211.93,342.35,60.018,1450624503,"274151322000085","219011344069620",30.89,4.00,0,331.83,352.57,27.7,24.8,0.177,582674.0,582674.0,1448,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624505,51618.00
12/20/2015 10:15,2,0.961,ACTIVE,214.19,351.67,60.002,1450624503,"201051344000633","219011344069620",31.95,2.00,0,336.64,367.90,31.2,28.2,0.230,302128.2,302128.2,7575,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624506,51619.00
12/20/2015 10:15,2,0.975,ACTIVE,213.74,350.17,59.986,1450624503,"201051344000469","219011344069620",31.89,1.50,0,335.74,368.80,31.6,28.5,0.234,303077.6,303077.6,7586,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624507,51620.00
12/20/2015 10:15,2,0.943,ACTIVE,211.93,348.06,60.002,1450624503,"201051344000646","219011344069620",31.57,2.50,0,332.73,364.59,30.2,27.2,0.225,308014.1,308014.1,12219,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624508,51621.00
12/20/2015 10:15,2,0.914,ACTIVE,211.48,341.75,60.007,1450624503,"274151322000052","219011344069620",30.83,4.00,0,331.83,352.87,28.6,25.7,0.190,590240.5,590240.5,1449,0,0,0,L,1151911521,0,120.65,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624509,51622.00
12/20/2015 10:15,2,0.947,ACTIVE,212.38,348.96,60.023,1450624503,"201051344000585","219011344069620",31.75,3.00,0,332.73,364.29,30.5,27.5,0.225,312617.8,312617.8,12223,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624510,51623.00
12/20/2015 10:15,2,0.924,ACTIVE,212.16,345.96,59.986,1450624503,"201051344001230","219011344069620",31.45,2.50,0,333.03,362.49,29.4,26.5,0.221,311134.4,311134.4,12257,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624511,51624.00
12/20/2015 10:15,2,0.967,ACTIVE,212.61,345.96,59.996,1450624503,"201051344000582","219011344069620",31.31,2.00,0,333.63,363.99,30.7,27.7,0.217,305939.3,305939.3,12217,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624511,51625.00
12/20/2015 10:15,2,0.979,ACTIVE,211.70,349.56,60.018,1450624503,"201051344000955","219011344069620",31.81,3.00,0,332.43,365.19,31.6,28.5,0.234,314823.4,314823.4,12219,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624512,51626.00
12/20/2015 10:15,2,0.605,ACTIVE,211.93,437.03,60.007,1450624503,"274151322000094","219011344069620",40.99,5.50,0,336.04,454.16,25.2,22.4,0.164,476037.1,476037.1,1495,0,0,0,L,1151911521,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624513,51627.00
12/20/2015 10:15,2,0.984,ACTIVE,213.74,350.77,60.007,1450624503,"201051344000579","219011344069620",31.91,2.50,0,336.04,368.80,31.9,28.8,0.230,316698.3,316698.3,7570,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624514,51628.00
12/20/2015 10:15,2,1.000,ACTIVE,212.38,345.96,60.012,1450624503,"201051344000890","219011344069620",31.49,3.00,0,332.73,364.89,31.9,28.9,0.225,313426.7,313426.7,12229,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624515,51629.00
12/20/2015 10:15,2,0.965,ACTIVE,212.16,353.47,60.002,1450624503,"201051344000438","219011344069620",32.20,2.50,0,334.24,366.70,31.6,28.5,0.230,315120.5,315120.5,12221,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624516,51630.00
12/20/2015 10:15,2,0.986,ACTIVE,212.38,351.07,59.996,1450624503,"201051344000417","219011344069620",31.95,2.50,0,333.63,362.79,32.0,28.9,0.230,309309.5,309309.5,12229,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624517,51631.00
12/20/2015 10:15,2,0.887,ACTIVE,211.93,342.65,60.002,1450624503,"274151322000083","219011344069620",31.13,4.00,0,332.73,352.57,27.9,25.1,0.186,584706.9,584706.9,1452,0,0,0,L,1151911521,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624518,51632.00
12/20/2015 10:15,2,0.953,ACTIVE,212.38,344.76,59.991,1450624503,"274151322000076","219011344069620",31.59,4.50,0,332.73,358.58,30.4,27.5,0.203,621022.6,621022.6,1445,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624519,51633.00
12/20/2015 10:15,2,0.969,ACTIVE,213.29,348.66,59.996,1450624503,"201051344000868","219011344069620",31.65,1.00,0,336.34,362.49,31.0,28.0,0.234,300779.6,300779.6,7572,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624520,51634.00
12/20/2015 10:15,2,0.934,ACTIVE,211.93,344.45,59.991,1450624503,"274151322000095","219011344069620",31.59,3.70,0,332.13,357.38,29.9,26.9,0.190,613969.3,613969.3,1448,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624521,51635.00
12/20/2015 10:15,2,0.971,ACTIVE,213.51,350.47,59.996,1450624503,"201051344000988","219011344069620",31.63,2.50,0,336.04,363.99,31.1,28.1,0.234,301128.5,301128.5,7570,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624522,51636.00
12/20/2015 10:15,2,0.977,ACTIVE,212.16,346.26,60.002,1450624503,"201051344001025","219011344069620",31.49,2.00,0,333.03,365.80,31.1,28.1,0.230,313148.3,313148.3,12222,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624523,51637.00
12/20/2015 10:15,2,0.994,ACTIVE,213.51,348.66,59.996,1450624503,"201051344000458","219011344069620",31.81,3.70,0,335.74,365.19,32.0,29.0,0.239,310998.7,310998.7,7577,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624524,51638.00
12/20/2015 10:15,2,0.982,ACTIVE,214.19,349.56,60.007,1450624503,"201051344000853","219011344069620",31.57,2.00,0,338.14,366.70,31.6,28.5,0.239,307866.9,307866.9,7583,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624525,51639.00
12/20/2015 10:15,2,0.963,ACTIVE,212.61,349.26,60.007,1450624503,"201051344000685","219011344069620",31.75,2.00,0,333.33,363.99,31.0,28.0,0.239,314760.9,314760.9,12236,0,0,0,L,1122011218,0,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624525,51640.00
12/20/2015 10:15,2,0.914,ACTIVE,212.38,352.27,59.996,1450624503,"201051344000917","219011344069620",32.07,3.70,0,333.03,363.39,29.8,26.8,0.221,312443.7,312443.7,12249,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624526,51641.00
12/20/2015 10:15,2,0.941,ACTIVE,212.38,346.26,60.007,1450624503,"201051344001145","219011344069620",31.45,2.50,0,335.14,362.79,30.0,27.0,0.225,315531.9,315531.9,12251,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624527,51642.00
12/20/2015 10:15,2,0.990,ACTIVE,212.61,347.46,60.002,1450624503,"201051344000651","219011344069620",31.59,1.50,0,334.54,363.69,31.7,28.7,0.230,309609.4,309609.4,12226,0,0,0,L,1122011218,0,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624528,51643.00
12/20/2015 10:15,2,0.871,ACTIVE,211.25,340.25,59.991,1450624503,"274151322000088","219011344069620",30.61,4.50,0,331.53,351.97,27.0,24.2,0.164,567816.4,567816.4,1449,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624529,51644.00
