ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 10:15,2,0.623,ACTIVE,212.16,438.23,59.981,1450624503,"274151322000068","219011344069620",41.55,7.00,0,336.64,457.17,26.2,23.3,0.164,475937.2,475937.2,1496,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624530,51645.00
12/20/2015 10:15,2,0.943,ACTIVE,211.93,347.46,60.002,1450624503,"201051344001135","219011344069620",31.61,2.50,0,334.24,363.69,30.2,27.3,0.239,306209.7,306209.7,12215,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624531,51646.00
12/20/2015 10:15,2,1.000,ACTIVE,213.06,348.96,59.996,1450624503,"201051344000594","219011344069620",31.53,2.00,0,334.54,364.59,31.9,28.9,0.239,312180.6,312180.6,7568,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624532,51647.00
12/20/2015 10:15,2,0.941,ACTIVE,212.38,351.07,59.996,1450624503,"201051344001203","219011344069620",32.01,2.50,0,334.24,364.89,30.6,27.6,0.230,312531.2,312531.2,12229,0,0,0,L,1122011218,0,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624533,51648.00
12/20/2015 10:15,2,0.898,ACTIVE,211.70,340.85,59.991,1450624503,"274151322000054","219011344069620",30.93,5.00,0,332.13,354.07,28.2,25.3,0.177,579946.2,579946.2,1450,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624534,51649.00
12/20/2015 10:15,2,0.977,ACTIVE,213.74,347.76,60.028,1450624503,"201051344000867","219011344069620",31.65,3.00,0,335.74,363.69,31.4,28.3,0.225,301264.3,301264.3,7564,0,0,0,L,1122011218,0,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624535,51650.00
12/20/2015 10:15,2,0.980,ACTIVE,212.38,349.86,59.996,1450624503,"201051344001093","219011344069620",31.79,3.30,0,333.03,363.39,31.6,28.6,0.217,310697.9,310697.9,12243,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624536,51651.00
12/20/2015 10:15,2,0.934,ACTIVE,213.51,348.96,59.991,1450624503,"201051344000900","219011344069620",31.43,2.00,0,335.74,363.09,29.8,26.8,0.230,314231.4,314231.4,7572,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624537,51652.00
12/20/2015 10:15,2,1.006,ACTIVE,213.74,348.06,59.996,1450624503,"201051344000648","219011344069620",31.61,1.00,0,336.34,366.70,32.2,29.2,0.234,308099.5,308099.5,7564,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624538,51653.00
12/20/2015 10:15,2,1.000,ACTIVE,213.74,349.86,60.012,1450624503,"201051344000569","219011344069620",31.77,2.00,0,337.54,365.80,32.2,29.2,0.239,315667.0,315667.0,7564,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624539,51654.00
12/20/2015 10:15,2,0.973,ACTIVE,213.51,350.17,60.002,1450624503,"201051344000983","219011344069620",31.83,2.50,0,336.04,366.40,31.4,28.4,0.247,310943.6,310943.6,7571,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624540,51655.00
12/20/2015 10:15,2,0.953,ACTIVE,213.74,350.77,59.996,1450624503,"201051344001158","219011344069620",31.97,1.50,0,337.24,364.89,30.9,27.9,0.234,306505.4,306505.4,7575,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624541,51656.00
12/20/2015 10:15,2,1.002,ACTIVE,213.96,350.17,59.996,1450624503,"201051344000576","219011344069620",31.67,1.50,0,336.64,366.70,32.1,29.1,0.239,308565.4,308565.4,7572,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624542,51657.00
12/20/2015 10:15,2,0.895,ACTIVE,211.93,340.85,59.981,1450624503,"274151322000087","219011344069620",30.95,6.00,0,331.53,352.27,28.0,25.1,0.172,555415.6,555415.6,1454,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450624543,51658.00
12/20/2015 10:30,2,1.322,ACTIVE,214.19,354.37,60.018,1450625403,"201051344000645","219011344069620",31.89,3.00,0,337.84,374.81,42.8,39.4,0.327,309280.5,309280.5,7571,0,0,0,L,1122011218,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625404,51659.00
12/20/2015 10:30,2,1.242,ACTIVE,211.93,343.85,60.007,1450625403,"274151322000085","219011344069620",31.21,5.00,0,335.14,358.88,39.3,36.0,0.261,582681.5,582681.5,1449,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625405,51660.00
12/20/2015 10:30,2,1.324,ACTIVE,214.19,354.07,60.012,1450625403,"201051344000633","219011344069620",31.55,2.50,0,337.84,374.21,42.3,38.9,0.336,302136.6,302136.6,7576,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625406,51661.00
12/20/2015 10:30,2,1.334,ACTIVE,213.96,352.87,60.028,1450625403,"201051344000469","219011344069620",31.75,2.00,0,336.64,376.62,42.9,39.5,0.340,303086.1,303086.1,7587,0,0,0,L,1122011218,0,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625407,51662.00
12/20/2015 10:30,2,1.291,ACTIVE,212.16,350.17,60.018,1450625403,"201051344000646","219011344069620",31.51,3.30,0,334.54,372.41,41.2,37.8,0.327,308022.2,308022.2,12220,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625408,51663.00
12/20/2015 10:30,2,1.256,ACTIVE,211.48,351.37,60.018,1450625403,"274151322000052","219011344069620",31.37,5.00,0,333.63,360.38,39.9,36.6,0.261,590248.2,590248.2,1450,0,0,0,L,1151911521,0,120.88,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625409,51664.00
12/20/2015 10:30,2,1.301,ACTIVE,212.83,351.07,59.965,1450625403,"201051344000585","219011344069620",31.63,3.70,0,336.04,373.01,41.7,38.4,0.336,312626.1,312626.1,12224,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625410,51665.00
12/20/2015 10:30,2,1.258,ACTIVE,212.61,352.87,60.044,1450625403,"201051344001230","219011344069620",31.85,3.30,0,333.03,373.01,40.6,37.3,0.318,311142.3,311142.3,12258,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625410,51666.00
12/20/2015 10:30,2,1.303,ACTIVE,213.29,351.07,60.023,1450625403,"201051344000582","219011344069620",31.53,3.00,0,334.54,370.90,41.6,38.3,0.314,305947.5,305947.5,12218,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625411,51667.00
12/20/2015 10:30,2,1.320,ACTIVE,212.38,353.77,60.034,1450625403,"201051344000955","219011344069620",31.91,3.30,0,334.84,374.21,42.7,39.3,0.340,314831.8,314831.8,12220,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625412,51668.00
12/20/2015 10:30,2,0.818,ACTIVE,211.93,455.06,60.012,1450625403,"274151322000094","219011344069620",42.72,7.00,0,333.03,468.89,35.5,32.3,0.239,476043.9,476043.9,1496,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625413,51669.00
12/20/2015 10:30,2,1.309,ACTIVE,214.19,358.88,60.039,1450625403,"201051344000579","219011344069620",32.46,3.00,0,338.74,376.62,43.0,39.6,0.331,316706.8,316706.8,7571,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625414,51670.00
12/20/2015 10:30,2,1.324,ACTIVE,212.61,355.88,60.039,1450625403,"201051344000890","219011344069620",32.18,3.70,0,334.54,376.01,43.2,39.7,0.323,313435.2,313435.2,12230,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625415,51671.00
12/20/2015 10:30,2,1.293,ACTIVE,212.61,360.08,60.023,1450625403,"201051344000438","219011344069620",32.64,3.00,0,335.44,376.31,42.8,39.4,0.331,315129.0,315129.0,12222,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625416,51672.00
12/20/2015 10:30,2,1.328,ACTIVE,212.61,354.37,60.012,1450625403,"201051344000417","219011344069620",31.95,3.30,0,335.14,371.21,43.0,39.6,0.336,309318.0,309318.0,12230,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625417,51673.00
12/20/2015 10:30,2,1.258,ACTIVE,211.93,342.65,60.018,1450625403,"274151322000083","219011344069620",31.09,5.50,0,334.54,360.08,39.5,36.2,0.261,584714.5,584714.5,1453,0,0,0,L,1151911521,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625418,51674.00
12/20/2015 10:30,2,1.340,ACTIVE,212.38,357.38,60.002,1450625403,"274151322000076","219011344069620",31.79,5.00,0,335.74,368.20,43.1,39.7,0.296,621030.9,621030.9,1446,0,0,0,L,1151911521,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625419,51675.00
12/20/2015 10:30,2,1.334,ACTIVE,213.74,352.87,60.028,1450625403,"201051344000868","219011344069620",31.71,2.50,0,336.34,372.11,42.9,39.4,0.336,300787.9,300787.9,7573,0,0,0,L,1122011218,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625420,51676.00
12/20/2015 10:30,2,1.330,ACTIVE,211.70,352.57,59.991,1450625403,"274151322000095","219011344069620",31.73,5.00,0,334.24,365.49,42.7,39.3,0.283,613977.5,613977.5,1449,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625421,51677.00
12/20/2015 10:30,2,1.338,ACTIVE,213.74,354.97,60.018,1450625403,"201051344000988","219011344069620",31.83,3.00,0,336.94,373.91,43.1,39.7,0.349,301136.9,301136.9,7571,0,0,0,L,1122011218,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625421,51678.00
12/20/2015 10:30,2,1.316,ACTIVE,212.38,354.37,60.023,1450625403,"201051344001025","219011344069620",32.08,3.00,0,334.54,374.51,42.8,39.4,0.336,313156.7,313156.7,12223,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625422,51679.00
12/20/2015 10:30,2,1.355,ACTIVE,213.96,353.47,60.018,1450625403,"201051344000458","219011344069620",31.89,3.70,0,337.84,374.81,43.8,40.3,0.358,311007.3,311007.3,7578,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625423,51680.00
12/20/2015 10:30,2,1.354,ACTIVE,214.41,352.57,60.012,1450625403,"201051344000853","219011344069620",31.77,2.50,0,338.74,376.31,43.6,40.2,0.349,307875.4,307875.4,7584,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625424,51681.00
12/20/2015 10:30,2,1.312,ACTIVE,212.61,354.37,60.007,1450625403,"201051344000685","219011344069620",31.97,3.30,0,336.34,372.41,42.6,39.2,0.345,314769.2,314769.2,12237,0,0,0,L,1122011218,0,122.91,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625425,51682.00
12/20/2015 10:30,2,1.281,ACTIVE,212.83,352.27,60.028,1450625403,"201051344000917","219011344069620",31.77,4.00,0,335.74,373.01,41.2,37.9,0.323,312451.7,312451.7,12250,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625426,51683.00
12/20/2015 10:30,2,1.285,ACTIVE,212.61,354.07,60.034,1450625403,"201051344001145","219011344069620",31.95,3.30,0,334.84,372.41,41.6,38.3,0.327,315540.0,315540.0,12252,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625427,51684.00
12/20/2015 10:30,2,1.354,ACTIVE,212.83,351.67,60.018,1450625403,"201051344000651","219011344069620",31.61,2.50,0,335.14,373.31,43.4,39.9,0.336,309617.8,309617.8,12227,0,0,0,L,1122011218,0,122.68,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625428,51685.00
12/20/2015 10:30,2,1.234,ACTIVE,211.48,344.15,60.002,1450625403,"274151322000088","219011344069620",30.97,5.50,0,333.93,358.28,38.7,35.5,0.265,567823.8,567823.8,1450,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625429,51686.00
12/20/2015 10:30,2,0.885,ACTIVE,212.38,435.53,60.002,1450625403,"274151322000068","219011344069620",41.07,8.00,0,333.33,467.99,36.5,33.4,0.234,475944.2,475944.2,1497,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625430,51687.00
12/20/2015 10:30,2,1.303,ACTIVE,212.38,352.27,60.039,1450625403,"201051344001135","219011344069620",31.79,3.30,0,334.84,372.71,42.0,38.6,0.336,306217.9,306217.9,12216,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625431,51688.00
12/20/2015 10:30,2,1.354,ACTIVE,213.29,356.48,60.018,1450625403,"201051344000594","219011344069620",32.07,2.50,0,336.34,374.81,44.0,40.5,0.336,312189.2,312189.2,7569,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625432,51689.00
12/20/2015 10:30,2,1.312,ACTIVE,212.61,353.77,60.023,1450625403,"201051344001203","219011344069620",31.97,3.00,0,336.34,373.91,42.5,39.1,0.340,312539.4,312539.4,12230,0,0,0,L,1122011218,0,122.68,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625433,51690.00
12/20/2015 10:30,2,1.264,ACTIVE,211.70,345.36,60.012,1450625403,"274151322000054","219011344069620",31.35,6.30,0,334.54,361.29,40.2,36.9,0.270,579953.8,579953.8,1451,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625434,51691.00
12/20/2015 10:30,2,1.314,ACTIVE,214.19,357.98,60.023,1450625403,"201051344000867","219011344069620",32.36,3.30,0,336.34,374.21,43.1,39.7,0.336,301272.7,301272.7,7565,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625435,51692.00
12/20/2015 10:30,2,1.316,ACTIVE,212.61,357.08,60.018,1450625403,"201051344001093","219011344069620",32.26,4.00,0,335.14,372.71,43.0,39.6,0.318,310706.3,310706.3,12244,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625436,51693.00
12/20/2015 10:30,2,1.307,ACTIVE,213.74,353.47,60.028,1450625403,"201051344000900","219011344069620",31.79,2.50,0,336.34,374.51,42.1,38.7,0.336,314239.4,314239.4,7573,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625437,51694.00
12/20/2015 10:30,2,1.354,ACTIVE,213.96,354.97,60.028,1450625403,"201051344000648","219011344069620",32.07,1.00,0,337.24,375.71,44.0,40.6,0.340,308108.1,308108.1,7565,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625438,51695.00
12/20/2015 10:30,2,1.361,ACTIVE,213.96,355.28,60.049,1450625403,"201051344000569","219011344069620",32.10,3.00,0,337.54,374.51,44.3,40.8,0.349,315675.6,315675.6,7565,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625439,51696.00
12/20/2015 10:30,2,1.326,ACTIVE,214.19,357.38,60.023,1450625403,"201051344000983","219011344069620",32.20,3.30,0,338.14,376.31,43.3,39.9,0.354,310952.0,310952.0,7572,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625439,51697.00
12/20/2015 10:30,2,1.340,ACTIVE,213.96,353.17,60.023,1450625403,"201051344001158","219011344069620",31.63,2.00,0,338.74,373.61,43.0,39.5,0.349,306513.7,306513.7,7576,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625440,51698.00
12/20/2015 10:30,2,1.365,ACTIVE,214.19,354.37,60.018,1450625403,"201051344000576","219011344069620",31.93,2.50,0,336.64,375.71,44.2,40.7,0.349,308574.0,308574.0,7573,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625441,51699.00
12/20/2015 10:30,2,1.277,ACTIVE,211.70,345.36,60.018,1450625403,"274151322000087","219011344069620",30.85,7.00,0,333.93,358.28,40.0,36.7,0.252,555423.2,555423.2,1455,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450625442,51700.00
12/20/2015 10:45,2,0.904,ACTIVE,213.96,348.66,59.996,1450626303,"201051344000645","219011344069620",31.43,3.00,0,337.84,376.92,28.8,25.9,0.208,309288.1,309288.1,7572,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626305,51701.00
12/20/2015 10:45,2,0.814,ACTIVE,211.70,345.06,59.986,1450626303,"274151322000085","219011344069620",30.40,5.50,0,331.83,361.59,25.1,22.3,0.155,582688.2,582688.2,1450,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626305,51702.00
12/20/2015 10:45,2,0.902,ACTIVE,213.96,349.26,59.975,1450626303,"201051344000633","219011344069620",31.53,2.50,0,336.94,377.82,28.8,25.9,0.212,302144.1,302144.1,7577,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626307,51703.00
12/20/2015 10:45,2,0.893,ACTIVE,213.51,353.47,59.996,1450626303,"201051344000469","219011344069620",32.18,2.00,0,336.34,379.62,29.1,26.2,0.217,303093.7,303093.7,7588,0,0,0,L,1122011218,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626308,51704.00
12/20/2015 10:45,2,0.875,ACTIVE,212.16,347.16,59.996,1450626303,"201051344000646","219011344069620",31.55,3.70,0,333.33,375.41,28.0,25.1,0.208,308029.5,308029.5,12221,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626309,51705.00
12/20/2015 10:45,2,0.826,ACTIVE,211.25,339.95,60.002,1450626303,"274151322000052","219011344069620",31.05,6.00,0,331.83,363.69,26.0,23.2,0.150,590255.1,590255.1,1451,0,0,0,L,1151911521,0,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626309,51706.00
12/20/2015 10:45,2,0.881,ACTIVE,212.61,348.06,60.007,1450626303,"201051344000585","219011344069620",31.71,3.30,0,336.64,376.01,28.3,25.4,0.212,312633.4,312633.4,12225,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626310,51707.00
12/20/2015 10:45,2,0.861,ACTIVE,212.38,345.36,59.996,1450626303,"201051344001230","219011344069620",31.39,3.70,0,334.24,373.31,27.4,24.6,0.199,311149.4,311149.4,12259,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626311,51708.00
12/20/2015 10:45,2,0.891,ACTIVE,212.83,346.56,60.007,1450626303,"201051344000582","219011344069620",31.27,3.00,0,335.14,375.11,28.2,25.3,0.199,305954.9,305954.9,12219,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626312,51709.00
12/20/2015 10:45,2,0.900,ACTIVE,211.93,348.96,60.002,1450626303,"201051344000955","219011344069620",31.83,3.70,0,333.93,376.92,29.1,26.2,0.212,314839.4,314839.4,12221,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626313,51710.00
12/20/2015 10:45,2,0.537,ACTIVE,211.70,437.03,60.002,1450626303,"274151322000094","219011344069620",41.27,7.70,0,333.93,465.28,22.6,19.9,0.146,476049.9,476049.9,1497,0,0,0,L,1151911521,0,120.88,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626314,51711.00
12/20/2015 10:45,2,0.934,ACTIVE,213.51,348.36,59.959,1450626303,"201051344000579","219011344069620",31.31,3.30,0,337.24,380.82,29.6,26.7,0.212,316714.5,316714.5,7572,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626315,51712.00
12/20/2015 10:45,2,0.934,ACTIVE,212.16,345.06,59.996,1450626303,"201051344000890","219011344069620",31.01,4.00,0,333.93,376.62,29.4,26.4,0.212,313442.8,313442.8,12231,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626316,51713.00
12/20/2015 10:45,2,0.912,ACTIVE,212.38,347.16,59.959,1450626303,"201051344000438","219011344069620",31.57,3.30,0,335.44,378.12,29.2,26.3,0.212,315136.5,315136.5,12223,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626317,51714.00
12/20/2015 10:45,2,0.934,ACTIVE,212.61,345.66,59.996,1450626303,"201051344000417","219011344069620",31.25,3.70,0,333.63,373.91,29.6,26.6,0.212,309325.7,309325.7,12231,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626317,51715.00
12/20/2015 10:45,2,0.822,ACTIVE,211.93,345.66,59.944,1450626303,"274151322000083","219011344069620",30.43,6.00,0,331.53,363.99,25.3,22.5,0.172,584721.2,584721.2,1454,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626318,51716.00
12/20/2015 10:45,2,0.867,ACTIVE,212.38,345.96,59.981,1450626303,"274151322000076","219011344069620",31.31,5.50,0,333.33,370.60,27.5,24.6,0.186,621038.2,621038.2,1447,0,0,0,L,1151911521,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626319,51717.00
12/20/2015 10:45,2,0.904,ACTIVE,213.51,348.06,59.996,1450626303,"201051344000868","219011344069620",31.37,2.50,0,336.94,375.41,28.7,25.8,0.212,300795.4,300795.4,7574,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626320,51718.00
12/20/2015 10:45,2,0.867,ACTIVE,211.70,346.86,60.002,1450626303,"274151322000095","219011344069620",30.77,5.50,0,331.23,368.80,27.1,24.2,0.181,613984.7,613984.7,1450,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626321,51719.00
12/20/2015 10:45,2,0.900,ACTIVE,213.29,348.96,59.996,1450626303,"201051344000988","219011344069620",31.55,3.00,0,336.94,378.42,28.8,25.8,0.221,301144.4,301144.4,7572,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626322,51720.00
12/20/2015 10:45,2,0.898,ACTIVE,212.38,346.56,59.991,1450626303,"201051344001025","219011344069620",31.59,3.00,0,333.93,377.82,28.8,25.9,0.203,313164.1,313164.1,12224,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626323,51721.00
12/20/2015 10:45,2,0.926,ACTIVE,213.51,347.46,60.023,1450626303,"201051344000458","219011344069620",31.53,4.00,0,336.94,376.92,29.6,26.6,0.217,311014.9,311014.9,7579,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626324,51722.00
12/20/2015 10:45,2,0.908,ACTIVE,213.96,348.66,59.981,1450626303,"201051344000853","219011344069620",31.59,3.00,0,338.14,378.42,29.1,26.1,0.208,307882.8,307882.8,7585,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626325,51723.00
12/20/2015 10:45,2,0.898,ACTIVE,212.61,346.86,59.991,1450626303,"201051344000685","219011344069620",31.31,3.70,0,335.74,375.11,28.6,25.7,0.217,314776.5,314776.5,12238,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626326,51724.00
12/20/2015 10:45,2,0.873,ACTIVE,212.61,346.26,60.007,1450626303,"201051344000917","219011344069620",31.33,4.50,0,335.74,374.81,27.7,24.8,0.208,312458.8,312458.8,12251,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626327,51725.00
12/20/2015 10:45,2,0.863,ACTIVE,212.38,348.66,59.991,1450626303,"201051344001145","219011344069620",31.79,3.30,0,337.24,374.81,27.8,24.9,0.208,315547.1,315547.1,12253,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626328,51726.00
12/20/2015 10:45,2,0.902,ACTIVE,212.61,349.26,59.996,1450626303,"201051344000651","219011344069620",31.85,2.50,0,335.74,374.81,29.1,26.2,0.203,309625.3,309625.3,12228,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626329,51727.00
12/20/2015 10:45,2,0.795,ACTIVE,211.25,341.75,59.991,1450626303,"274151322000088","219011344069620",30.18,6.00,0,331.53,359.78,24.3,21.6,0.150,567830.1,567830.1,1451,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626330,51728.00
12/20/2015 10:45,2,0.570,ACTIVE,212.61,434.33,60.007,1450626303,"274151322000068","219011344069620",40.73,9.00,0,334.24,471.30,23.5,20.8,0.146,475950.3,475950.3,1498,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626331,51729.00
12/20/2015 10:45,2,0.879,ACTIVE,211.93,344.76,59.981,1450626303,"201051344001135","219011344069620",31.35,3.30,0,335.14,375.71,27.9,25.0,0.212,306225.0,306225.0,12217,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626332,51730.00
12/20/2015 10:45,2,0.924,ACTIVE,213.06,348.36,60.012,1450626303,"201051344000594","219011344069620",31.63,3.00,0,335.14,377.82,29.6,26.7,0.212,312196.7,312196.7,7570,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626333,51731.00
12/20/2015 10:45,2,0.885,ACTIVE,212.38,345.36,59.996,1450626303,"201051344001203","219011344069620",31.49,3.00,0,336.04,377.52,28.2,25.3,0.212,312546.6,312546.6,12231,0,0,0,L,1122011218,0,122.46,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626333,51732.00
12/20/2015 10:45,2,0.814,ACTIVE,211.70,342.95,59.991,1450626303,"274151322000054","219011344069620",30.73,6.70,0,332.13,362.49,25.4,22.6,0.164,579960.4,579960.4,1452,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626334,51733.00
12/20/2015 10:45,2,0.908,ACTIVE,213.51,347.46,59.944,1450626303,"201051344000867","219011344069620",31.31,3.70,0,337.24,376.31,28.9,25.9,0.212,301280.1,301280.1,7566,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626335,51734.00
12/20/2015 10:45,2,0.920,ACTIVE,212.38,346.56,59.991,1450626303,"201051344001093","219011344069620",31.45,3.70,0,334.24,376.01,29.4,26.4,0.199,310713.8,310713.8,12245,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626336,51735.00
12/20/2015 10:45,2,0.855,ACTIVE,213.51,348.66,60.012,1450626303,"201051344000900","219011344069620",31.33,2.00,0,337.54,377.82,27.2,24.3,0.212,314246.4,314246.4,7574,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626337,51736.00
12/20/2015 10:45,2,0.926,ACTIVE,213.74,348.06,59.996,1450626303,"201051344000648","219011344069620",31.65,1.50,0,337.54,379.02,29.7,26.8,0.212,308115.6,308115.6,7566,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626338,51737.00
12/20/2015 10:45,2,0.924,ACTIVE,213.74,348.96,59.996,1450626303,"201051344000569","219011344069620",31.69,3.00,0,336.64,378.42,29.7,26.8,0.217,315683.2,315683.2,7566,0,0,0,L,1122011218,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626339,51738.00
12/20/2015 10:45,2,0.898,ACTIVE,213.51,348.06,60.034,1450626303,"201051344000983","219011344069620",31.67,3.00,0,337.54,378.42,28.9,25.9,0.225,310959.3,310959.3,7573,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626340,51739.00
12/20/2015 10:45,2,0.889,ACTIVE,213.51,348.06,60.002,1450626303,"201051344001158","219011344069620",31.57,2.00,0,337.54,376.31,28.4,25.5,0.212,306520.9,306520.9,7577,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626341,51740.00
12/20/2015 10:45,2,0.922,ACTIVE,214.19,349.56,59.986,1450626303,"201051344000576","219011344069620",31.57,2.50,0,337.84,377.22,29.5,26.6,0.208,308581.4,308581.4,7574,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626342,51741.00
12/20/2015 10:45,2,0.812,ACTIVE,211.70,345.66,59.991,1450626303,"274151322000087","219011344069620",30.55,7.70,0,332.13,359.78,25.1,22.3,0.155,555429.6,555429.6,1456,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450626343,51742.00
12/20/2015 11:00,2,0.824,ACTIVE,213.74,347.76,59.991,1450627203,"201051344000645","219011344069620",31.03,3.30,0,336.94,364.59,25.9,23.1,0.181,309294.9,309294.9,7573,0,0,0,L,1122011218,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627204,51743.00
12/20/2015 11:00,2,0.729,ACTIVE,211.70,341.45,59.975,1450627203,"274151322000085","219011344069620",30.10,6.00,0,332.73,353.17,22.2,19.5,0.137,582694.2,582694.2,1451,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627205,51744.00
12/20/2015 11:00,2,0.812,ACTIVE,213.74,349.26,59.991,1450627203,"201051344000633","219011344069620",31.63,2.50,0,335.74,367.60,26.0,23.2,0.194,302150.9,302150.9,7578,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627206,51745.00
12/20/2015 11:00,2,0.812,ACTIVE,213.29,349.86,59.986,1450627203,"201051344000469","219011344069620",31.95,2.00,0,337.24,368.20,26.4,23.5,0.181,303100.7,303100.7,7589,0,0,0,L,1122011218,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627207,51746.00
12/20/2015 11:00,2,0.793,ACTIVE,211.93,344.45,59.970,1450627203,"201051344000646","219011344069620",31.23,4.00,0,333.93,363.69,25.1,22.3,0.181,308036.1,308036.1,12222,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627208,51747.00
12/20/2015 11:00,2,0.750,ACTIVE,211.03,341.45,59.975,1450627203,"274151322000052","219011344069620",30.36,6.00,0,333.93,353.77,23.1,20.3,0.155,590261.2,590261.2,1452,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627208,51748.00
12/20/2015 11:00,2,0.795,ACTIVE,212.38,345.36,60.028,1450627203,"201051344000585","219011344069620",31.43,4.00,0,335.74,364.89,25.4,22.6,0.177,312640.1,312640.1,12226,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627209,51749.00
12/20/2015 11:00,2,0.779,ACTIVE,212.16,344.15,60.023,1450627203,"201051344001230","219011344069620",30.77,3.70,0,333.63,363.09,24.4,21.6,0.172,311155.9,311155.9,12260,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627210,51750.00
12/20/2015 11:00,2,0.797,ACTIVE,212.61,344.76,59.928,1450627203,"201051344000582","219011344069620",31.21,3.30,0,334.84,363.39,25.2,22.4,0.172,305961.6,305961.6,12220,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627211,51751.00
12/20/2015 11:00,2,0.824,ACTIVE,211.93,344.15,60.007,1450627203,"201051344000955","219011344069620",31.19,4.00,0,333.93,365.19,26.1,23.3,0.177,314846.3,314846.3,12222,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627212,51752.00
12/20/2015 11:00,2,0.482,ACTIVE,211.25,429.52,59.981,1450627203,"274151322000094","219011344069620",40.43,8.00,0,334.54,449.05,19.8,17.2,0.119,476055.2,476055.2,1498,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627213,51753.00
12/20/2015 11:00,2,0.803,ACTIVE,213.51,353.17,59.986,1450627203,"201051344000579","219011344069620",32.30,3.30,0,337.84,370.00,26.3,23.5,0.177,316721.5,316721.5,7573,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627214,51754.00
12/20/2015 11:00,2,0.834,ACTIVE,211.93,343.55,59.970,1450627203,"201051344000890","219011344069620",31.01,4.00,0,333.33,365.19,26.2,23.3,0.181,313449.8,313449.8,12232,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627215,51755.00
12/20/2015 11:00,2,0.812,ACTIVE,212.38,345.96,59.975,1450627203,"201051344000438","219011344069620",31.55,3.30,0,335.14,368.20,26.0,23.1,0.181,315143.4,315143.4,12224,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627216,51756.00
12/20/2015 11:00,2,0.836,ACTIVE,212.38,344.45,59.954,1450627203,"201051344000417","219011344069620",31.25,4.00,0,333.93,364.29,26.5,23.7,0.181,309332.6,309332.6,12232,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627217,51757.00
12/20/2015 11:00,2,0.715,ACTIVE,211.48,342.95,59.954,1450627203,"274151322000083","219011344069620",30.55,6.30,0,334.54,353.17,22.1,19.4,0.146,584727.1,584727.1,1455,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627218,51758.00
12/20/2015 11:00,2,0.762,ACTIVE,211.93,345.66,59.965,1450627203,"274151322000076","219011344069620",31.05,6.00,0,336.04,360.08,24.0,21.3,0.164,621044.7,621044.7,1448,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627219,51759.00
12/20/2015 11:00,2,0.803,ACTIVE,213.29,345.96,59.965,1450627203,"201051344000868","219011344069620",31.13,3.00,0,336.64,364.29,25.4,22.6,0.177,300802.1,300802.1,7575,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627220,51760.00
12/20/2015 11:00,2,0.750,ACTIVE,211.48,340.25,59.965,1450627203,"274151322000095","219011344069620",30.83,6.00,0,334.84,357.68,23.5,20.7,0.141,613991.0,613991.0,1451,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627221,51761.00
12/20/2015 11:00,2,0.781,ACTIVE,213.06,349.86,59.965,1450627203,"201051344000988","219011344069620",31.81,3.30,0,336.34,366.40,25.2,22.4,0.181,301151.1,301151.1,7573,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627222,51762.00
12/20/2015 11:00,2,0.801,ACTIVE,212.16,344.15,59.986,1450627203,"201051344001025","219011344069620",31.39,3.00,0,334.84,365.49,25.5,22.7,0.181,313170.9,313170.9,12225,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627223,51763.00
12/20/2015 11:00,2,0.826,ACTIVE,213.06,345.36,59.965,1450627203,"201051344000458","219011344069620",31.23,4.00,0,336.94,365.49,26.2,23.4,0.186,311021.8,311021.8,7580,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627224,51764.00
12/20/2015 11:00,2,0.799,ACTIVE,213.74,347.76,59.959,1450627203,"201051344000853","219011344069620",31.41,3.00,0,338.74,366.70,25.5,22.7,0.181,307889.7,307889.7,7586,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627224,51765.00
12/20/2015 11:00,2,0.797,ACTIVE,212.38,344.45,59.938,1450627203,"201051344000685","219011344069620",30.91,3.70,0,334.84,364.59,25.0,22.2,0.186,314783.2,314783.2,12239,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627225,51766.00
12/20/2015 11:00,2,0.764,ACTIVE,212.38,344.15,59.959,1450627203,"201051344000917","219011344069620",31.33,5.00,0,333.63,363.69,24.2,21.5,0.172,312465.3,312465.3,12252,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627226,51767.00
12/20/2015 11:00,2,0.764,ACTIVE,212.38,344.45,59.970,1450627203,"201051344001145","219011344069620",31.37,3.70,0,336.94,365.80,24.2,21.5,0.177,315553.6,315553.6,12254,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627227,51768.00
12/20/2015 11:00,2,0.811,ACTIVE,212.38,344.45,59.965,1450627203,"201051344000651","219011344069620",31.17,3.00,0,335.74,364.59,25.6,22.8,0.177,309632.1,309632.1,12229,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627228,51769.00
12/20/2015 11:00,2,0.688,ACTIVE,211.03,342.95,59.965,1450627203,"274151322000088","219011344069620",29.82,6.00,0,331.53,352.27,20.8,18.1,0.128,567835.7,567835.7,1452,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627229,51770.00
12/20/2015 11:00,2,0.463,ACTIVE,212.16,446.05,59.965,1450627203,"274151322000068","219011344069620",42.36,9.30,0,332.43,454.16,20.1,17.5,0.110,475955.7,475955.7,1499,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627230,51771.00
12/20/2015 11:00,2,0.775,ACTIVE,211.93,343.25,59.975,1450627203,"201051344001135","219011344069620",31.01,3.70,0,333.93,363.69,24.4,21.6,0.168,306231.5,306231.5,12218,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627232,51772.00
12/20/2015 11:00,2,0.812,ACTIVE,212.61,347.16,59.944,1450627203,"201051344000594","219011344069620",31.61,3.00,0,336.04,365.49,26.0,23.2,0.177,312203.7,312203.7,7571,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627232,51773.00
12/20/2015 11:00,2,0.781,ACTIVE,212.38,343.85,59.981,1450627203,"201051344001203","219011344069620",31.03,3.30,0,335.14,366.10,24.6,21.8,0.181,312553.2,312553.2,12232,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627233,51774.00
12/20/2015 11:00,2,0.697,ACTIVE,211.70,339.04,59.975,1450627203,"274151322000054","219011344069620",30.59,7.00,0,332.13,352.87,21.6,19.0,0.133,579966.3,579966.3,1453,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627234,51775.00
12/20/2015 11:00,2,0.783,ACTIVE,213.51,345.96,59.933,1450627203,"201051344000867","219011344069620",31.61,3.70,0,335.74,365.80,25.1,22.3,0.172,301286.8,301286.8,7567,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627235,51776.00
12/20/2015 11:00,2,0.801,ACTIVE,212.38,346.56,59.959,1450627203,"201051344001093","219011344069620",31.63,4.00,0,334.24,364.89,25.7,22.8,0.172,310720.6,310720.6,12246,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627236,51777.00
12/20/2015 11:00,2,0.740,ACTIVE,213.29,346.56,59.981,1450627203,"201051344000900","219011344069620",31.17,3.00,0,336.64,363.39,23.4,20.7,0.186,314252.8,314252.8,7575,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627237,51778.00
12/20/2015 11:00,2,0.807,ACTIVE,213.51,346.56,59.970,1450627203,"201051344000648","219011344069620",31.65,1.50,0,337.54,364.89,25.9,23.1,0.181,308122.5,308122.5,7567,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627238,51779.00
12/20/2015 11:00,2,0.818,ACTIVE,213.51,347.16,59.986,1450627203,"201051344000569","219011344069620",31.13,3.30,0,336.94,365.80,25.9,23.0,0.181,315690.1,315690.1,7567,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627239,51780.00
12/20/2015 11:00,2,0.787,ACTIVE,213.29,346.26,59.949,1450627203,"201051344000983","219011344069620",31.25,3.30,0,336.34,367.90,24.9,22.1,0.186,310966.0,310966.0,7574,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627240,51781.00
12/20/2015 11:00,2,0.775,ACTIVE,213.29,346.56,59.975,1450627203,"201051344001158","219011344069620",31.19,2.50,0,336.34,363.99,24.6,21.8,0.186,306527.6,306527.6,7578,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627241,51782.00
12/20/2015 11:00,2,0.797,ACTIVE,213.96,348.36,60.002,1450627203,"201051344000576","219011344069620",31.51,3.00,0,337.24,365.19,25.5,22.7,0.172,308588.3,308588.3,7575,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627242,51783.00
12/20/2015 11:00,2,0.699,ACTIVE,211.48,342.95,59.965,1450627203,"274151322000087","219011344069620",30.04,8.00,0,334.84,352.57,21.3,18.7,0.133,555435.4,555435.4,1457,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450627243,51784.00
12/20/2015 11:15,2,0.877,ACTIVE,213.96,348.36,60.002,1450628103,"201051344000645","219011344069620",31.41,3.00,0,337.54,360.38,27.9,25.1,0.194,309300.6,309300.6,7574,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628105,51785.00
12/20/2015 11:15,2,0.785,ACTIVE,211.70,342.95,59.944,1450628103,"274151322000085","219011344069620",30.36,6.00,0,331.53,349.86,24.1,21.4,0.150,582699.0,582699.0,1452,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628105,51786.00
12/20/2015 11:15,2,0.877,ACTIVE,213.96,348.96,59.981,1450628103,"201051344000633","219011344069620",31.51,2.50,0,336.94,360.99,28.0,25.1,0.208,302156.6,302156.6,7579,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628106,51787.00
12/20/2015 11:15,2,0.900,ACTIVE,213.74,347.76,59.954,1450628103,"201051344000469","219011344069620",31.19,2.00,0,336.34,367.30,28.4,25.5,0.212,303106.5,303106.5,7590,0,0,0,L,1122011218,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628107,51788.00
12/20/2015 11:15,2,0.846,ACTIVE,211.93,347.46,59.975,1450628103,"201051344000646","219011344069620",31.63,3.70,0,332.73,359.48,27.1,24.3,0.199,308041.6,308041.6,12223,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628108,51789.00
