ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 11:15,2,0.803,ACTIVE,211.48,341.15,59.938,1450628103,"274151322000052","219011344069620",30.87,6.00,0,330.93,350.77,25.1,22.3,0.150,590266.3,590266.3,1453,0,0,0,L,1151911521,0,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628109,51790.00
12/20/2015 11:15,2,0.857,ACTIVE,212.38,347.16,59.970,1450628103,"201051344000585","219011344069620",31.65,4.00,0,333.93,360.08,27.5,24.6,0.203,312645.7,312645.7,12227,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628110,51791.00
12/20/2015 11:15,2,0.830,ACTIVE,212.16,344.15,60.012,1450628103,"201051344001230","219011344069620",31.25,3.70,0,333.03,357.68,26.3,23.5,0.190,311161.3,311161.3,12261,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628111,51792.00
12/20/2015 11:15,2,0.863,ACTIVE,212.83,345.66,59.981,1450628103,"201051344000582","219011344069620",31.45,3.30,0,334.84,358.88,27.5,24.6,0.190,305967.1,305967.1,12221,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628112,51793.00
12/20/2015 11:15,2,0.885,ACTIVE,211.70,346.86,59.986,1450628103,"201051344000955","219011344069620",31.57,4.00,0,333.63,360.08,28.3,25.4,0.212,314852.0,314852.0,12223,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628113,51794.00
12/20/2015 11:15,2,0.531,ACTIVE,211.70,429.52,59.959,1450628103,"274151322000094","219011344069620",40.51,8.00,0,336.04,455.37,21.9,19.2,0.141,476059.4,476059.4,1499,0,0,0,L,1151911521,0,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628114,51795.00
12/20/2015 11:15,2,0.895,ACTIVE,213.51,349.56,59.970,1450628103,"201051344000579","219011344069620",31.91,3.30,0,336.34,367.60,29.0,26.1,0.203,316727.4,316727.4,7574,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628114,51796.00
12/20/2015 11:15,2,0.895,ACTIVE,211.70,346.56,59.986,1450628103,"201051344000890","219011344069620",31.61,4.50,0,333.33,359.78,28.7,25.8,0.199,313455.6,313455.6,12233,0,0,0,L,1122011218,0,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628115,51797.00
12/20/2015 11:15,2,0.883,ACTIVE,212.16,347.76,59.986,1450628103,"201051344000438","219011344069620",31.67,3.30,0,334.24,362.19,28.3,25.4,0.208,315149.1,315149.1,12225,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628116,51798.00
12/20/2015 11:15,2,0.902,ACTIVE,212.38,346.56,59.981,1450628103,"201051344000417","219011344069620",31.53,4.00,0,333.93,357.68,28.8,25.9,0.208,309338.5,309338.5,12233,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628117,51799.00
12/20/2015 11:15,2,0.785,ACTIVE,211.70,342.65,59.986,1450628103,"274151322000083","219011344069620",30.85,6.30,0,331.83,350.77,24.6,21.8,0.159,584731.9,584731.9,1456,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628118,51800.00
12/20/2015 11:15,2,0.834,ACTIVE,212.16,346.56,59.975,1450628103,"274151322000076","219011344069620",31.63,6.00,0,332.43,355.28,26.8,23.9,0.177,621050.0,621050.0,1449,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628119,51801.00
12/20/2015 11:15,2,0.877,ACTIVE,213.51,347.16,59.986,1450628103,"201051344000868","219011344069620",31.49,2.50,0,336.04,359.18,28.0,25.1,0.203,300807.7,300807.7,7576,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628120,51802.00
12/20/2015 11:15,2,0.832,ACTIVE,211.48,346.56,59.975,1450628103,"274151322000095","219011344069620",31.19,6.00,0,331.23,353.77,26.3,23.4,0.168,613996.2,613996.2,1452,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628121,51803.00
12/20/2015 11:15,2,0.885,ACTIVE,213.29,349.56,59.965,1450628103,"201051344000988","219011344069620",31.33,3.30,0,337.24,360.38,28.1,25.2,0.208,301156.8,301156.8,7574,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628122,51804.00
12/20/2015 11:15,2,0.883,ACTIVE,212.16,345.96,59.981,1450628103,"201051344001025","219011344069620",31.49,3.30,0,333.93,360.08,28.2,25.3,0.199,313176.5,313176.5,12226,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628123,51805.00
12/20/2015 11:15,2,0.906,ACTIVE,213.51,347.16,59.986,1450628103,"201051344000458","219011344069620",31.57,4.00,0,336.34,361.59,29.0,26.1,0.217,311027.7,311027.7,7581,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628124,51806.00
12/20/2015 11:15,2,0.885,ACTIVE,214.19,348.66,59.954,1450628103,"201051344000853","219011344069620",31.59,3.00,0,338.14,361.59,28.4,25.5,0.203,307895.4,307895.4,7587,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628125,51807.00
12/20/2015 11:15,2,0.877,ACTIVE,212.38,345.96,59.981,1450628103,"201051344000685","219011344069620",31.27,3.70,0,333.63,359.78,27.8,24.9,0.208,314788.8,314788.8,12240,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628126,51808.00
12/20/2015 11:15,2,0.842,ACTIVE,212.38,347.16,59.986,1450628103,"201051344000917","219011344069620",31.55,5.00,0,333.63,358.28,26.9,24.1,0.199,312470.7,312470.7,12253,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628127,51809.00
12/20/2015 11:15,2,0.844,ACTIVE,212.38,346.26,59.991,1450628103,"201051344001145","219011344069620",31.51,3.30,0,334.54,360.08,26.9,24.1,0.199,315559.0,315559.0,12255,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628128,51810.00
12/20/2015 11:15,2,0.902,ACTIVE,212.16,345.66,59.981,1450628103,"201051344000651","219011344069620",31.27,3.00,0,333.33,358.88,28.6,25.7,0.199,309637.9,309637.9,12230,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628129,51811.00
12/20/2015 11:15,2,0.771,ACTIVE,211.03,344.45,59.959,1450628103,"274151322000088","219011344069620",30.40,6.30,0,330.93,350.17,23.8,21.0,0.146,567840.3,567840.3,1453,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628130,51812.00
12/20/2015 11:15,2,0.561,ACTIVE,212.38,429.22,59.981,1450628103,"274151322000068","219011344069620",40.63,9.00,0,336.34,458.67,23.1,20.3,0.137,475960.1,475960.1,1500,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628131,51813.00
12/20/2015 11:15,2,0.859,ACTIVE,211.93,346.26,59.991,1450628103,"201051344001135","219011344069620",31.61,3.70,0,334.24,360.08,27.5,24.6,0.208,306237.0,306237.0,12219,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628132,51814.00
12/20/2015 11:15,2,0.918,ACTIVE,212.83,346.86,59.981,1450628103,"201051344000594","219011344069620",31.33,3.00,0,334.84,361.29,29.2,26.2,0.212,312209.6,312209.6,7572,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628133,51815.00
12/20/2015 11:15,2,0.877,ACTIVE,212.61,345.06,59.959,1450628103,"201051344001203","219011344069620",31.25,3.30,0,333.93,360.38,27.8,24.9,0.208,312558.7,312558.7,12233,0,0,0,L,1122011218,0,122.46,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628133,51816.00
12/20/2015 11:15,2,0.805,ACTIVE,211.48,345.96,59.981,1450628103,"274151322000054","219011344069620",30.49,6.70,0,331.23,351.07,24.9,22.1,0.155,579971.1,579971.1,1454,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628134,51817.00
12/20/2015 11:15,2,0.891,ACTIVE,213.51,347.16,59.975,1450628103,"201051344000867","219011344069620",31.51,3.70,0,336.64,360.08,28.5,25.6,0.203,301292.4,301292.4,7568,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628136,51818.00
12/20/2015 11:15,2,0.902,ACTIVE,212.38,345.96,59.986,1450628103,"201051344001093","219011344069620",31.47,4.00,0,333.33,359.48,28.8,25.9,0.194,310726.4,310726.4,12247,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628137,51819.00
12/20/2015 11:15,2,0.846,ACTIVE,213.29,347.76,59.986,1450628103,"201051344000900","219011344069620",31.33,2.50,0,336.64,359.18,26.9,24.0,0.212,314258.0,314258.0,7576,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628138,51820.00
12/20/2015 11:15,2,0.916,ACTIVE,213.74,347.46,59.986,1450628103,"201051344000648","219011344069620",31.55,1.50,0,337.24,360.69,29.3,26.4,0.208,308128.3,308128.3,7568,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628138,51821.00
12/20/2015 11:15,2,0.930,ACTIVE,213.51,348.06,59.991,1450628103,"201051344000569","219011344069620",31.17,3.30,0,336.34,362.19,29.4,26.4,0.212,315696.0,315696.0,7568,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628139,51822.00
12/20/2015 11:15,2,0.885,ACTIVE,213.51,349.56,59.991,1450628103,"201051344000983","219011344069620",31.81,3.30,0,336.34,362.79,28.5,25.6,0.217,310971.6,310971.6,7575,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628140,51823.00
12/20/2015 11:15,2,0.881,ACTIVE,213.74,347.46,59.986,1450628103,"201051344001158","219011344069620",31.49,2.50,0,336.04,360.08,28.1,25.2,0.212,306533.1,306533.1,7579,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628141,51824.00
12/20/2015 11:15,2,0.914,ACTIVE,213.96,348.96,59.986,1450628103,"201051344000576","219011344069620",31.55,2.50,0,337.54,360.69,29.2,26.3,0.203,308594.1,308594.1,7576,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628142,51825.00
12/20/2015 11:15,2,0.812,ACTIVE,211.48,342.35,59.981,1450628103,"274151322000087","219011344069620",30.16,8.00,0,330.63,349.86,24.8,22.0,0.155,555440.2,555440.2,1458,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450628143,51826.00
12/20/2015 11:30,2,0.885,ACTIVE,213.74,347.46,59.970,1450629003,"201051344000645","219011344069620",31.45,3.00,0,337.54,365.19,28.2,25.3,0.199,309307.4,309307.4,7575,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629004,51827.00
12/20/2015 11:30,2,0.783,ACTIVE,211.48,340.55,59.965,1450629003,"274151322000085","219011344069620",30.63,6.30,0,331.23,352.57,24.3,21.5,0.150,582704.8,582704.8,1453,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629005,51828.00
12/20/2015 11:30,2,0.885,ACTIVE,213.74,348.66,59.996,1450629003,"201051344000633","219011344069620",31.45,3.00,0,336.34,366.70,28.2,25.3,0.212,302163.4,302163.4,7580,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629006,51829.00
12/20/2015 11:30,2,0.910,ACTIVE,213.29,346.86,59.970,1450629003,"201051344000469","219011344069620",31.15,2.00,0,335.74,369.10,28.7,25.8,0.208,303113.3,303113.3,7591,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629007,51830.00
12/20/2015 11:30,2,0.865,ACTIVE,211.70,345.36,60.002,1450629003,"201051344000646","219011344069620",31.17,4.00,0,333.63,365.49,27.3,24.5,0.199,308048.1,308048.1,12224,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629008,51831.00
12/20/2015 11:30,2,0.818,ACTIVE,210.80,342.65,59.959,1450629003,"274151322000052","219011344069620",30.51,6.00,0,330.93,354.07,25.3,22.5,0.168,590272.3,590272.3,1454,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629009,51832.00
12/20/2015 11:30,2,0.869,ACTIVE,212.38,345.96,59.965,1450629003,"201051344000585","219011344069620",31.37,4.00,0,334.84,365.80,27.6,24.8,0.203,312652.3,312652.3,12228,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629010,51833.00
12/20/2015 11:30,2,0.834,ACTIVE,212.16,344.76,59.981,1450629003,"201051344001230","219011344069620",31.33,4.00,0,333.93,364.89,26.5,23.7,0.190,311167.6,311167.6,12262,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629010,51834.00
12/20/2015 11:30,2,0.867,ACTIVE,212.61,345.66,59.949,1450629003,"201051344000582","219011344069620",31.39,3.70,0,334.54,363.09,27.6,24.7,0.194,305973.7,305973.7,12222,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629011,51835.00
12/20/2015 11:30,2,0.891,ACTIVE,211.70,345.36,60.002,1450629003,"201051344000955","219011344069620",31.41,4.00,0,333.33,366.10,28.4,25.5,0.203,314858.8,314858.8,12224,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629012,51836.00
12/20/2015 11:30,2,0.527,ACTIVE,211.25,433.12,59.954,1450629003,"274151322000094","219011344069620",40.81,8.50,0,335.44,448.15,21.9,19.2,0.137,476064.6,476064.6,1500,0,0,0,L,1151911521,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629013,51837.00
12/20/2015 11:30,2,0.896,ACTIVE,213.29,348.66,59.949,1450629003,"201051344000579","219011344069620",31.83,3.30,0,336.64,370.30,28.9,26.0,0.203,316734.3,316734.3,7575,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629014,51838.00
12/20/2015 11:30,2,0.898,ACTIVE,211.93,344.76,59.959,1450629003,"201051344000890","219011344069620",31.41,4.50,0,334.84,365.80,28.6,25.7,0.194,313462.4,313462.4,12234,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629015,51839.00
12/20/2015 11:30,2,0.879,ACTIVE,212.16,348.96,60.007,1450629003,"201051344000438","219011344069620",31.81,3.70,0,334.84,368.50,28.4,25.5,0.199,315155.9,315155.9,12226,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629016,51840.00
12/20/2015 11:30,2,0.914,ACTIVE,212.38,345.36,59.944,1450629003,"201051344000417","219011344069620",31.05,4.50,0,334.54,364.29,28.8,25.9,0.199,309345.4,309345.4,12234,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629017,51841.00
12/20/2015 11:30,2,0.789,ACTIVE,211.25,343.55,59.944,1450629003,"274151322000083","219011344069620",30.69,6.30,0,331.23,353.17,24.5,21.7,0.159,584737.7,584737.7,1457,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629018,51842.00
12/20/2015 11:30,2,0.832,ACTIVE,212.16,348.66,59.991,1450629003,"274151322000076","219011344069620",31.61,6.00,0,332.73,361.29,26.7,23.8,0.181,621056.4,621056.4,1450,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629018,51843.00
12/20/2015 11:30,2,0.877,ACTIVE,213.06,347.16,59.965,1450629003,"201051344000868","219011344069620",31.41,3.00,0,335.74,364.89,27.9,25.0,0.208,300814.4,300814.4,7577,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629019,51844.00
12/20/2015 11:30,2,0.832,ACTIVE,211.25,344.45,59.991,1450629003,"274151322000095","219011344069620",31.01,6.30,0,332.13,357.68,26.1,23.3,0.168,614002.5,614002.5,1453,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629020,51845.00
12/20/2015 11:30,2,0.879,ACTIVE,213.29,348.36,59.959,1450629003,"201051344000988","219011344069620",31.35,3.30,0,336.64,365.19,27.9,25.1,0.217,301163.4,301163.4,7575,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629021,51846.00
12/20/2015 11:30,2,0.883,ACTIVE,211.93,344.76,59.965,1450629003,"201051344001025","219011344069620",31.37,3.30,0,334.54,366.10,28.1,25.2,0.203,313183.2,313183.2,12227,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629022,51847.00
12/20/2015 11:30,2,0.908,ACTIVE,213.06,346.26,59.954,1450629003,"201051344000458","219011344069620",31.27,4.00,0,336.04,365.19,28.8,25.9,0.212,311034.5,311034.5,7582,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629023,51848.00
12/20/2015 11:30,2,0.887,ACTIVE,213.96,348.36,59.928,1450629003,"201051344000853","219011344069620",31.45,3.00,0,337.84,365.49,28.3,25.4,0.208,307902.1,307902.1,7588,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629024,51849.00
12/20/2015 11:30,2,0.869,ACTIVE,212.38,346.26,59.965,1450629003,"201051344000685","219011344069620",31.21,4.00,0,334.24,363.39,27.6,24.7,0.212,314795.4,314795.4,12241,0,0,0,L,1122011218,0,122.68,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629025,51850.00
12/20/2015 11:30,2,0.846,ACTIVE,212.16,344.76,59.944,1450629003,"201051344000917","219011344069620",31.17,5.00,0,333.93,363.39,26.7,23.8,0.194,312477.0,312477.0,12254,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629026,51851.00
12/20/2015 11:30,2,0.842,ACTIVE,212.16,345.06,59.970,1450629003,"201051344001145","219011344069620",31.27,3.70,0,334.84,363.99,26.7,23.9,0.203,315565.3,315565.3,12256,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629027,51852.00
12/20/2015 11:30,2,0.889,ACTIVE,212.16,345.66,59.996,1450629003,"201051344000651","219011344069620",31.45,3.00,0,335.44,363.69,28.3,25.4,0.199,309644.6,309644.6,12231,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629028,51853.00
12/20/2015 11:30,2,0.771,ACTIVE,210.57,344.76,59.917,1450629003,"274151322000088","219011344069620",30.00,6.30,0,330.03,352.27,23.4,20.7,0.150,567845.8,567845.8,1454,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629029,51854.00
12/20/2015 11:30,2,0.553,ACTIVE,211.70,428.61,59.949,1450629003,"274151322000068","219011344069620",40.51,9.00,0,334.84,451.76,22.7,20.0,0.133,475965.4,475965.4,1501,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629030,51855.00
12/20/2015 11:30,2,0.857,ACTIVE,211.93,344.15,59.959,1450629003,"201051344001135","219011344069620",31.15,3.70,0,334.84,363.69,27.1,24.2,0.199,306243.4,306243.4,12220,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629031,51856.00
12/20/2015 11:30,2,0.906,ACTIVE,212.83,347.16,59.959,1450629003,"201051344000594","219011344069620",31.23,3.30,0,335.44,365.80,28.7,25.8,0.208,312216.4,312216.4,7573,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629032,51857.00
12/20/2015 11:30,2,0.871,ACTIVE,212.16,344.15,59.959,1450629003,"201051344001203","219011344069620",30.95,3.70,0,334.24,365.49,27.4,24.5,0.208,312565.3,312565.3,12234,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629033,51858.00
12/20/2015 11:30,2,0.785,ACTIVE,210.80,341.75,59.944,1450629003,"274151322000054","219011344069620",30.63,7.00,0,330.93,353.17,24.4,21.6,0.159,579976.9,579976.9,1455,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629034,51859.00
12/20/2015 11:30,2,0.869,ACTIVE,213.51,347.46,59.954,1450629003,"201051344000867","219011344069620",31.69,3.70,0,336.34,365.19,27.9,25.0,0.199,301299.1,301299.1,7569,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629035,51860.00
12/20/2015 11:30,2,0.887,ACTIVE,212.16,346.26,59.949,1450629003,"201051344001093","219011344069620",31.49,4.50,0,333.33,364.29,28.3,25.4,0.194,310733.1,310733.1,12248,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629035,51861.00
12/20/2015 11:30,2,0.826,ACTIVE,213.06,347.16,59.991,1450629003,"201051344000900","219011344069620",31.49,3.00,0,336.94,365.49,26.4,23.5,0.208,314264.2,314264.2,7577,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629036,51862.00
12/20/2015 11:30,2,0.902,ACTIVE,213.51,347.46,59.954,1450629003,"201051344000648","219011344069620",31.33,1.50,0,337.24,365.49,28.7,25.8,0.203,308135.2,308135.2,7569,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629037,51863.00
12/20/2015 11:30,2,0.893,ACTIVE,213.51,348.96,59.965,1450629003,"201051344000569","219011344069620",31.81,3.30,0,336.34,366.10,28.8,25.9,0.208,315702.8,315702.8,7569,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629038,51864.00
12/20/2015 11:30,2,0.865,ACTIVE,213.06,349.26,59.959,1450629003,"201051344000983","219011344069620",31.83,3.30,0,336.94,367.90,27.9,25.0,0.212,310978.3,310978.3,7576,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629039,51865.00
12/20/2015 11:30,2,0.857,ACTIVE,213.29,347.46,59.975,1450629003,"201051344001158","219011344069620",31.49,2.50,0,336.64,363.39,27.4,24.5,0.212,306539.6,306539.6,7580,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629040,51866.00
12/20/2015 11:30,2,0.889,ACTIVE,213.74,348.36,60.012,1450629003,"201051344000576","219011344069620",31.63,3.00,0,336.94,366.70,28.5,25.6,0.203,308600.9,308600.9,7577,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629041,51867.00
12/20/2015 11:30,2,0.785,ACTIVE,211.25,343.25,59.959,1450629003,"274151322000087","219011344069620",30.20,8.00,0,330.03,351.97,24.1,21.3,0.150,555445.9,555445.9,1459,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629042,51868.00
12/20/2015 11:45,2,1.449,ACTIVE,214.41,353.17,59.949,1450629904,"201051344000645","219011344069620",31.71,3.30,0,336.94,378.12,46.5,43.0,0.362,309315.0,309315.0,7576,0,0,0,L,1122011218,0,122.68,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629905,51869.00
12/20/2015 11:45,2,1.340,ACTIVE,211.70,345.36,59.965,1450629904,"274151322000085","219011344069620",31.01,6.70,0,331.83,359.78,42.1,38.8,0.283,582711.5,582711.5,1454,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629906,51870.00
12/20/2015 11:45,2,1.445,ACTIVE,214.41,355.28,59.922,1450629904,"201051344000633","219011344069620",31.57,3.30,0,336.64,377.52,46.2,42.7,0.349,302171.0,302171.0,7581,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629907,51871.00
12/20/2015 11:45,2,1.457,ACTIVE,213.96,353.17,59.981,1450629904,"201051344000469","219011344069620",31.67,2.50,0,334.54,375.11,46.8,43.3,0.371,303121.0,303121.0,7592,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629908,51872.00
12/20/2015 11:45,2,1.400,ACTIVE,212.16,351.37,59.965,1450629904,"201051344000646","219011344069620",31.55,4.00,0,333.63,374.21,44.8,41.3,0.362,308055.5,308055.5,12225,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629909,51873.00
12/20/2015 11:45,2,1.373,ACTIVE,211.48,343.25,59.959,1450629904,"274151322000052","219011344069620",31.09,6.70,0,331.83,361.29,43.2,39.8,0.283,590279.2,590279.2,1455,0,0,0,L,1151911521,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629909,51874.00
12/20/2015 11:45,2,1.408,ACTIVE,212.61,355.28,59.981,1450629904,"201051344000585","219011344069620",31.93,4.50,0,333.93,373.31,45.6,42.1,0.367,312659.8,312659.8,12229,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629910,51875.00
12/20/2015 11:45,2,1.396,ACTIVE,212.16,350.17,59.986,1450629904,"201051344001230","219011344069620",31.47,4.50,0,333.93,371.81,44.5,41.0,0.354,311174.8,311174.8,12263,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629911,51876.00
12/20/2015 11:45,2,1.404,ACTIVE,213.06,353.47,59.970,1450629904,"201051344000582","219011344069620",31.77,3.70,0,333.93,372.41,45.2,41.7,0.349,305981.2,305981.2,12223,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629912,51877.00
12/20/2015 11:45,2,1.436,ACTIVE,212.16,352.27,59.975,1450629904,"201051344000955","219011344069620",31.67,4.50,0,333.33,376.31,46.1,42.6,0.367,314866.5,314866.5,12225,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629913,51878.00
12/20/2015 11:45,2,0.928,ACTIVE,211.70,440.04,59.975,1450629904,"274151322000094","219011344069620",41.01,9.30,0,333.63,464.38,38.5,35.3,0.256,476070.6,476070.6,1501,0,0,0,L,1151911521,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629914,51879.00
12/20/2015 11:45,2,1.451,ACTIVE,213.96,355.28,60.002,1450629904,"201051344000579","219011344069620",32.01,3.70,0,336.64,376.92,47.0,43.5,0.367,316742.1,316742.1,7576,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629915,51880.00
12/20/2015 11:45,2,1.432,ACTIVE,212.38,356.78,59.970,1450629904,"201051344000890","219011344069620",32.14,5.00,0,334.24,374.51,46.6,43.1,0.362,313470.2,313470.2,12235,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629916,51881.00
12/20/2015 11:45,2,1.434,ACTIVE,212.61,354.37,59.928,1450629904,"201051344000438","219011344069620",31.87,4.00,0,334.84,377.52,46.3,42.8,0.367,315163.6,315163.6,12227,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629917,51882.00
12/20/2015 11:45,2,1.453,ACTIVE,212.61,350.47,59.975,1450629904,"201051344000417","219011344069620",31.45,4.50,0,333.93,373.31,46.3,42.8,0.367,309353.2,309353.2,12235,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629918,51883.00
12/20/2015 11:45,2,1.346,ACTIVE,211.70,344.15,59.959,1450629904,"274151322000083","219011344069620",31.29,7.00,0,332.13,361.29,42.6,39.2,0.292,584744.6,584744.6,1458,0,0,0,L,1151911521,0,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629919,51884.00
12/20/2015 11:45,2,1.418,ACTIVE,212.16,357.68,59.965,1450629904,"274151322000076","219011344069620",32.18,6.70,0,332.43,369.10,46.2,42.7,0.323,621063.8,621063.8,1451,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629920,51885.00
12/20/2015 11:45,2,1.457,ACTIVE,213.74,353.47,59.981,1450629904,"201051344000868","219011344069620",31.39,3.00,0,336.04,374.81,46.4,42.8,0.367,300822.1,300822.1,7578,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629921,51886.00
12/20/2015 11:45,2,1.434,ACTIVE,211.70,347.76,60.002,1450629904,"274151322000095","219011344069620",31.49,6.70,0,331.53,367.30,45.7,42.2,0.301,614009.8,614009.8,1454,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629922,51887.00
12/20/2015 11:45,2,1.447,ACTIVE,213.74,355.88,59.986,1450629904,"201051344000988","219011344069620",31.75,3.30,0,335.44,376.92,46.6,43.0,0.371,301171.1,301171.1,7576,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629923,51888.00
12/20/2015 11:45,2,1.439,ACTIVE,212.38,351.37,60.002,1450629904,"201051344001025","219011344069620",31.63,3.70,0,333.93,375.71,46.1,42.6,0.367,313190.9,313190.9,12228,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629924,51889.00
12/20/2015 11:45,2,1.449,ACTIVE,213.74,355.28,59.975,1450629904,"201051344000458","219011344069620",31.97,4.50,0,335.74,378.12,47.0,43.4,0.380,311042.4,311042.4,7583,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629925,51890.00
12/20/2015 11:45,2,1.432,ACTIVE,214.41,356.78,59.981,1450629904,"201051344000853","219011344069620",32.18,3.30,0,338.14,378.42,46.7,43.2,0.354,307909.8,307909.8,7589,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629926,51891.00
12/20/2015 11:45,2,1.432,ACTIVE,212.83,352.27,59.981,1450629904,"201051344000685","219011344069620",31.43,4.50,0,334.54,374.51,45.6,42.1,0.371,314802.9,314802.9,12242,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629926,51892.00
12/20/2015 11:45,2,1.387,ACTIVE,212.83,354.67,59.991,1450629904,"201051344000917","219011344069620",31.89,5.50,0,333.33,373.91,44.8,41.3,0.349,312484.4,312484.4,12255,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629927,51893.00
12/20/2015 11:45,2,1.395,ACTIVE,212.61,353.77,59.981,1450629904,"201051344001145","219011344069620",31.77,4.00,0,334.84,374.51,44.9,41.4,0.362,315572.7,315572.7,12257,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629928,51894.00
12/20/2015 11:45,2,1.443,ACTIVE,212.83,352.57,59.986,1450629904,"201051344000651","219011344069620",31.75,3.30,0,334.24,376.62,46.4,42.9,0.358,309652.4,309652.4,12232,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629929,51895.00
12/20/2015 11:45,2,1.330,ACTIVE,211.25,345.96,59.975,1450629904,"274151322000088","219011344069620",30.57,6.70,0,330.63,358.88,41.1,37.8,0.274,567852.4,567852.4,1455,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629930,51896.00
12/20/2015 11:45,2,0.949,ACTIVE,212.61,432.52,59.996,1450629904,"274151322000068","219011344069620",40.77,9.70,0,333.93,460.47,39.2,35.9,0.256,475971.7,475971.7,1502,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629931,51897.00
12/20/2015 11:45,2,1.381,ACTIVE,212.38,356.48,60.018,1450629904,"201051344001135","219011344069620",32.10,4.50,0,333.63,373.91,44.9,41.4,0.362,306250.9,306250.9,12221,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629932,51898.00
12/20/2015 11:45,2,1.465,ACTIVE,213.29,354.37,59.981,1450629904,"201051344000594","219011344069620",31.81,3.30,0,334.84,376.62,47.2,43.6,0.362,312224.3,312224.3,7574,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629933,51899.00
12/20/2015 11:45,2,1.410,ACTIVE,212.61,354.07,59.986,1450629904,"201051344001203","219011344069620",31.89,4.00,0,334.24,375.11,45.6,42.1,0.367,312572.8,312572.8,12235,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629934,51900.00
12/20/2015 11:45,2,1.342,ACTIVE,211.70,351.67,59.991,1450629904,"274151322000054","219011344069620",31.17,7.30,0,331.23,360.99,42.3,38.9,0.278,579983.7,579983.7,1456,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629935,51901.00
12/20/2015 11:45,2,1.439,ACTIVE,213.96,352.57,59.991,1450629904,"201051344000867","219011344069620",31.69,4.00,0,336.64,374.21,46.2,42.7,0.362,301306.8,301306.8,7570,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629936,51902.00
12/20/2015 11:45,2,1.447,ACTIVE,212.61,351.67,59.991,1450629904,"201051344001093","219011344069620",31.49,5.00,0,333.63,374.21,46.2,42.7,0.349,310740.9,310740.9,12249,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629937,51903.00
12/20/2015 11:45,2,1.396,ACTIVE,213.74,354.97,59.986,1450629904,"201051344000900","219011344069620",31.87,3.30,0,336.04,374.81,45.1,41.6,0.367,314271.6,314271.6,7578,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629938,51904.00
12/20/2015 11:45,2,1.447,ACTIVE,213.96,355.28,60.012,1450629904,"201051344000648","219011344069620",32.01,2.00,0,336.94,374.51,46.9,43.4,0.367,308143.1,308143.1,7570,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629939,51905.00
12/20/2015 11:45,2,1.451,ACTIVE,213.74,355.58,59.986,1450629904,"201051344000569","219011344069620",32.05,3.70,0,336.04,377.22,47.1,43.5,0.371,315710.8,315710.8,7570,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629940,51906.00
12/20/2015 11:45,2,1.443,ACTIVE,213.74,352.87,59.938,1450629904,"201051344000983","219011344069620",31.49,3.70,0,336.94,376.92,46.1,42.6,0.380,310986.0,310986.0,7577,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629940,51907.00
12/20/2015 11:45,2,1.434,ACTIVE,214.19,353.77,59.986,1450629904,"201051344001158","219011344069620",31.53,2.50,0,336.04,374.21,45.9,42.3,0.371,306547.2,306547.2,7581,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629941,51908.00
12/20/2015 11:45,2,1.451,ACTIVE,214.41,355.58,60.002,1450629904,"201051344000576","219011344069620",31.91,3.00,0,336.34,376.31,46.9,43.4,0.362,308608.8,308608.8,7578,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629942,51909.00
12/20/2015 11:45,2,1.340,ACTIVE,211.70,350.77,59.975,1450629904,"274151322000087","219011344069620",30.81,9.00,0,331.23,358.88,41.8,38.4,0.278,555452.7,555452.7,1460,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450629943,51910.00
12/20/2015 12:00,2,1.568,ACTIVE,214.19,356.48,59.922,1450630803,"201051344000645","219011344069620",32.03,3.70,0,338.14,380.82,50.9,47.2,0.398,309326.8,309326.8,7577,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630805,51911.00
12/20/2015 12:00,2,1.480,ACTIVE,211.70,351.97,59.949,1450630803,"274151322000085","219011344069620",30.85,7.00,0,334.54,363.39,46.2,42.7,0.314,582722.1,582722.1,1455,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630805,51912.00
12/20/2015 12:00,2,1.578,ACTIVE,214.41,357.98,59.970,1450630803,"201051344000633","219011344069620",31.67,3.70,0,336.34,381.73,50.6,46.9,0.402,302182.7,302182.7,7582,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630806,51913.00
12/20/2015 12:00,2,1.596,ACTIVE,214.19,357.98,59.981,1450630803,"201051344000469","219011344069620",31.61,3.00,0,336.94,383.53,51.1,47.4,0.415,303132.8,303132.8,7593,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630807,51914.00
12/20/2015 12:00,2,1.533,ACTIVE,212.38,352.57,59.959,1450630803,"201051344000646","219011344069620",31.55,5.00,0,334.84,377.82,49.0,45.4,0.402,308066.8,308066.8,12226,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630808,51915.00
12/20/2015 12:00,2,1.500,ACTIVE,211.48,345.66,59.970,1450630803,"274151322000052","219011344069620",31.13,7.00,0,334.24,366.10,47.3,43.7,0.314,590290.1,590290.1,1456,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630809,51916.00
12/20/2015 12:00,2,1.549,ACTIVE,212.83,354.67,60.018,1450630803,"201051344000585","219011344069620",31.81,5.50,0,335.44,379.62,49.9,46.3,0.398,312671.3,312671.3,12230,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630810,51917.00
12/20/2015 12:00,2,1.535,ACTIVE,212.61,351.67,60.023,1450630803,"201051344001230","219011344069620",31.45,5.50,0,334.54,379.92,48.9,45.3,0.393,311186.1,311186.1,12264,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630811,51918.00
12/20/2015 12:00,2,1.547,ACTIVE,213.29,353.77,59.938,1450630803,"201051344000582","219011344069620",31.55,4.50,0,336.04,377.22,49.5,45.9,0.384,305992.6,305992.6,12224,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630812,51919.00
12/20/2015 12:00,2,1.568,ACTIVE,212.16,353.17,60.023,1450630803,"201051344000955","219011344069620",31.63,5.00,0,335.14,379.62,50.3,46.6,0.407,314878.0,314878.0,12226,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630813,51920.00
12/20/2015 12:00,2,1.012,ACTIVE,211.25,434.93,59.965,1450630803,"274151322000094","219011344069620",41.05,10.00,0,335.74,471.60,42.1,38.7,0.283,476080.2,476080.2,1502,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630814,51921.00
12/20/2015 12:00,2,1.578,ACTIVE,214.41,357.98,59.959,1450630803,"201051344000579","219011344069620",32.08,4.00,0,338.44,383.53,51.3,47.6,0.407,316754.0,316754.0,7577,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630815,51922.00
12/20/2015 12:00,2,1.590,ACTIVE,212.38,352.87,59.965,1450630803,"201051344000890","219011344069620",31.59,6.00,0,334.84,380.22,50.9,47.2,0.393,313481.9,313481.9,12236,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630816,51923.00
12/20/2015 12:00,2,1.562,ACTIVE,212.83,354.37,59.975,1450630803,"201051344000438","219011344069620",31.83,5.00,0,336.34,380.82,50.4,46.7,0.402,315175.2,315175.2,12228,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630817,51924.00
12/20/2015 12:00,2,1.551,ACTIVE,212.83,356.48,59.975,1450630803,"201051344000417","219011344069620",31.97,5.50,0,334.84,377.22,50.2,46.5,0.402,309364.8,309364.8,12236,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630817,51925.00
12/20/2015 12:00,2,1.477,ACTIVE,211.93,345.66,59.970,1450630803,"274151322000083","219011344069620",31.19,7.70,0,333.63,366.40,46.6,43.1,0.323,584755.3,584755.3,1459,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630818,51926.00
12/20/2015 12:00,2,1.568,ACTIVE,211.93,359.18,59.986,1450630803,"274151322000076","219011344069620",31.87,7.00,0,338.14,373.91,50.6,46.9,0.354,621075.5,621075.5,1452,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630819,51927.00
12/20/2015 12:00,2,1.566,ACTIVE,213.51,355.58,59.959,1450630803,"201051344000868","219011344069620",31.85,3.70,0,337.24,379.02,50.6,46.9,0.402,300833.7,300833.7,7579,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630820,51928.00
12/20/2015 12:00,2,1.553,ACTIVE,211.48,360.38,59.959,1450630803,"274151322000095","219011344069620",31.85,7.70,0,335.74,371.21,50.0,46.4,0.340,614021.3,614021.3,1455,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630821,51929.00
12/20/2015 12:00,2,1.582,ACTIVE,213.96,355.88,59.981,1450630803,"201051344000988","219011344069620",31.71,3.70,0,336.34,382.63,50.8,47.1,0.407,301182.8,301182.8,7577,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630822,51930.00
12/20/2015 12:00,2,1.564,ACTIVE,212.61,354.67,59.986,1450630803,"201051344001025","219011344069620",31.79,4.50,0,336.34,380.52,50.4,46.8,0.393,313202.5,313202.5,12229,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630823,51931.00
12/20/2015 12:00,2,1.582,ACTIVE,213.96,354.97,59.965,1450630803,"201051344000458","219011344069620",31.97,5.00,0,338.74,381.42,51.3,47.6,0.424,311054.2,311054.2,7584,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630824,51932.00
12/20/2015 12:00,2,1.598,ACTIVE,214.41,354.67,60.034,1450630803,"201051344000853","219011344069620",31.51,4.00,0,338.44,382.63,51.0,47.3,0.424,307921.6,307921.6,7590,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630825,51933.00
12/20/2015 12:00,2,1.555,ACTIVE,212.83,353.17,59.965,1450630803,"201051344000685","219011344069620",31.55,5.00,0,334.84,377.82,49.7,46.1,0.415,314814.4,314814.4,12243,0,0,0,L,1122011218,0,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630826,51934.00
