ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 12:00,2,1.527,ACTIVE,213.06,354.67,59.970,1450630803,"201051344000917","219011344069620",31.81,6.30,0,336.34,378.72,49.2,45.6,0.393,312495.7,312495.7,12256,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630826,51935.00
12/20/2015 12:00,2,1.537,ACTIVE,212.83,353.17,59.981,1450630803,"201051344001145","219011344069620",31.69,4.50,0,337.24,378.72,49.4,45.7,0.402,315584.0,315584.0,12258,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630827,51936.00
12/20/2015 12:00,2,1.586,ACTIVE,212.83,353.47,59.970,1450630803,"201051344000651","219011344069620",31.43,3.70,0,335.14,378.42,50.5,46.8,0.398,309664.0,309664.0,12233,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630828,51937.00
12/20/2015 12:00,2,1.453,ACTIVE,211.48,344.76,59.975,1450630803,"274151322000088","219011344069620",30.53,7.30,0,333.33,362.79,45.0,41.5,0.292,567862.7,567862.7,1456,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630829,51938.00
12/20/2015 12:00,2,1.004,ACTIVE,212.16,451.76,59.970,1450630803,"274151322000068","219011344069620",42.16,10.30,0,337.24,477.31,42.4,39.0,0.274,475981.5,475981.5,1503,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630830,51939.00
12/20/2015 12:00,2,1.527,ACTIVE,212.61,353.77,59.954,1450630803,"201051344001135","219011344069620",31.71,5.00,0,337.84,379.02,49.1,45.5,0.393,306262.2,306262.2,12222,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630831,51940.00
12/20/2015 12:00,2,1.609,ACTIVE,213.29,354.67,59.970,1450630803,"201051344000594","219011344069620",31.53,4.00,0,336.64,382.03,51.4,47.7,0.398,312236.2,312236.2,7575,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630832,51941.00
12/20/2015 12:00,2,1.529,ACTIVE,213.06,357.38,59.975,1450630803,"201051344001203","219011344069620",32.12,4.50,0,335.74,380.22,49.8,46.2,0.402,312584.3,312584.3,12236,0,0,0,L,1122011218,0,122.91,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630833,51942.00
12/20/2015 12:00,2,1.480,ACTIVE,211.70,347.76,59.970,1450630803,"274151322000054","219011344069620",30.81,8.50,0,333.63,364.89,46.2,42.7,0.309,579994.4,579994.4,1457,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630834,51943.00
12/20/2015 12:00,2,1.584,ACTIVE,214.19,354.97,59.970,1450630803,"201051344000867","219011344069620",31.39,5.00,0,337.24,379.62,50.4,46.7,0.398,301318.4,301318.4,7571,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630835,51944.00
12/20/2015 12:00,2,1.557,ACTIVE,212.83,357.38,60.028,1450630803,"201051344001093","219011344069620",32.10,5.50,0,334.84,380.52,50.6,46.9,0.389,310752.6,310752.6,12250,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630836,51945.00
12/20/2015 12:00,2,1.514,ACTIVE,213.96,358.28,59.965,1450630803,"201051344000900","219011344069620",32.12,3.30,0,337.24,381.42,49.4,45.7,0.398,314283.0,314283.0,7579,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630837,51946.00
12/20/2015 12:00,2,1.588,ACTIVE,213.96,354.37,59.991,1450630803,"201051344000648","219011344069620",31.73,2.50,0,339.34,381.42,51.0,47.3,0.407,308154.9,308154.9,7571,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630838,51947.00
12/20/2015 12:00,2,1.592,ACTIVE,214.19,354.37,59.944,1450630803,"201051344000569","219011344069620",31.87,4.50,0,339.65,383.23,51.4,47.7,0.407,315722.6,315722.6,7571,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630839,51948.00
12/20/2015 12:00,2,1.561,ACTIVE,214.19,356.48,59.981,1450630803,"201051344000983","219011344069620",31.99,4.00,0,337.24,382.03,50.5,46.8,0.415,310997.6,310997.6,7578,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630840,51949.00
12/20/2015 12:00,2,1.564,ACTIVE,214.41,356.48,59.933,1450630803,"201051344001158","219011344069620",31.61,3.30,0,337.54,380.52,50.1,46.4,0.407,306558.8,306558.8,7582,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630841,51950.00
12/20/2015 12:00,2,1.580,ACTIVE,214.41,356.18,59.991,1450630803,"201051344000576","219011344069620",31.93,3.30,0,337.84,383.23,51.2,47.5,0.402,308620.6,308620.6,7579,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630842,51951.00
12/20/2015 12:00,2,1.471,ACTIVE,211.48,351.37,59.959,1450630803,"274151322000087","219011344069620",30.61,10.00,0,333.93,362.49,45.6,42.1,0.296,555463.2,555463.2,1461,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450630843,51952.00
12/20/2015 12:15,2,1.330,ACTIVE,214.19,353.17,59.970,1450631704,"201051344000645","219011344069620",31.57,4.00,0,337.54,380.22,42.6,39.2,0.323,309337.6,309337.6,7578,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631705,51953.00
12/20/2015 12:15,2,1.221,ACTIVE,211.70,350.17,59.970,1450631704,"274151322000085","219011344069620",30.81,7.70,0,334.24,362.79,38.0,34.8,0.247,582731.8,582731.8,1456,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631706,51954.00
12/20/2015 12:15,2,1.318,ACTIVE,214.19,353.47,59.986,1450631704,"201051344000633","219011344069620",31.65,4.00,0,337.54,381.73,42.3,38.9,0.340,302193.4,302193.4,7583,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631707,51955.00
12/20/2015 12:15,2,1.340,ACTIVE,213.96,353.17,60.007,1450631704,"201051344000469","219011344069620",31.47,3.70,0,337.54,381.42,42.8,39.3,0.345,303143.7,303143.7,7594,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631708,51956.00
12/20/2015 12:15,2,1.287,ACTIVE,212.16,350.17,59.975,1450631704,"201051344000646","219011344069620",31.39,6.00,0,335.44,378.12,41.0,37.6,0.336,308077.1,308077.1,12227,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631709,51957.00
12/20/2015 12:15,2,1.248,ACTIVE,211.25,343.55,59.986,1450631704,"274151322000052","219011344069620",31.05,7.70,0,333.33,364.59,39.2,35.9,0.270,590300.1,590300.1,1457,0,0,0,L,1151911521,0,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631710,51958.00
12/20/2015 12:15,2,1.303,ACTIVE,212.83,351.37,59.991,1450631704,"201051344000585","219011344069620",31.63,6.00,0,335.74,377.82,41.8,38.4,0.327,312681.9,312681.9,12231,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631710,51959.00
12/20/2015 12:15,2,1.275,ACTIVE,212.38,348.96,59.975,1450631704,"201051344001230","219011344069620",31.39,6.00,0,333.63,376.92,40.6,37.2,0.323,311196.4,311196.4,12265,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631711,51960.00
12/20/2015 12:15,2,1.301,ACTIVE,212.83,349.86,59.986,1450631704,"201051344000582","219011344069620",31.49,4.50,0,336.34,376.01,41.5,38.1,0.318,306003.0,306003.0,12225,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631712,51961.00
12/20/2015 12:15,2,1.309,ACTIVE,211.93,353.77,59.959,1450631704,"201051344000955","219011344069620",31.85,6.00,0,334.54,377.82,42.2,38.8,0.336,314888.7,314888.7,12227,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631713,51962.00
12/20/2015 12:15,2,0.816,ACTIVE,211.70,441.84,59.975,1450631704,"274151322000094","219011344069620",41.57,11.00,0,333.63,470.39,34.1,31.0,0.234,476089.0,476089.0,1503,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631714,51963.00
12/20/2015 12:15,2,1.316,ACTIVE,213.96,356.78,59.991,1450631704,"201051344000579","219011344069620",32.26,4.50,0,339.34,383.23,43.0,39.6,0.331,316764.8,316764.8,7578,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631715,51964.00
12/20/2015 12:15,2,1.336,ACTIVE,212.16,350.47,59.981,1450631704,"201051344000890","219011344069620",31.59,6.70,0,336.64,378.42,42.8,39.4,0.327,313492.7,313492.7,12237,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631716,51965.00
12/20/2015 12:15,2,1.309,ACTIVE,212.61,354.37,59.986,1450631704,"201051344000438","219011344069620",31.97,5.50,0,337.84,381.12,42.4,39.0,0.327,315185.9,315185.9,12229,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631717,51966.00
12/20/2015 12:15,2,1.330,ACTIVE,212.38,350.47,59.981,1450631704,"201051344000417","219011344069620",31.47,6.30,0,335.74,376.01,42.4,39.0,0.336,309375.4,309375.4,12237,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631718,51967.00
12/20/2015 12:15,2,1.230,ACTIVE,211.70,345.96,59.965,1450631704,"274151322000083","219011344069620",31.03,8.50,0,334.24,364.59,38.7,35.4,0.261,584765.1,584765.1,1460,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631718,51968.00
12/20/2015 12:15,2,1.314,ACTIVE,212.16,349.86,59.981,1450631704,"274151322000076","219011344069620",31.49,7.70,0,335.44,372.41,41.9,38.5,0.296,621086.2,621086.2,1453,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631719,51969.00
12/20/2015 12:15,2,1.336,ACTIVE,213.51,352.57,59.970,1450631704,"201051344000868","219011344069620",31.33,4.00,0,338.14,378.42,42.5,39.0,0.336,300844.4,300844.4,7580,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631720,51970.00
12/20/2015 12:15,2,1.303,ACTIVE,211.48,352.57,60.002,1450631704,"274151322000095","219011344069620",31.43,8.50,0,333.93,370.30,41.5,38.1,0.274,614031.8,614031.8,1456,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631721,51971.00
12/20/2015 12:15,2,1.340,ACTIVE,213.51,353.47,59.975,1450631704,"201051344000988","219011344069620",31.37,4.50,0,337.84,380.22,42.6,39.2,0.340,301193.6,301193.6,7578,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631722,51972.00
12/20/2015 12:15,2,1.324,ACTIVE,212.38,351.37,59.981,1450631704,"201051344001025","219011344069620",31.65,5.00,0,334.84,378.72,42.5,39.1,0.327,313213.2,313213.2,12230,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631723,51973.00
12/20/2015 12:15,2,1.342,ACTIVE,213.51,351.97,59.970,1450631704,"201051344000458","219011344069620",31.73,5.50,0,338.44,379.62,43.1,39.7,0.354,311065.1,311065.1,7585,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631724,51974.00
12/20/2015 12:15,2,1.336,ACTIVE,214.41,354.67,59.991,1450631704,"201051344000853","219011344069620",31.79,4.00,0,336.94,380.22,43.0,39.6,0.340,307932.4,307932.4,7591,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631725,51975.00
12/20/2015 12:15,2,1.301,ACTIVE,212.83,351.97,59.981,1450631704,"201051344000685","219011344069620",31.71,6.00,0,336.94,377.52,41.8,38.4,0.340,314824.9,314824.9,12244,0,0,0,L,1122011218,0,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631726,51976.00
12/20/2015 12:15,2,1.273,ACTIVE,212.83,352.57,59.991,1450631704,"201051344000917","219011344069620",31.77,6.30,0,336.64,377.22,41.0,37.7,0.323,312506.1,312506.1,12257,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631727,51977.00
12/20/2015 12:15,2,1.291,ACTIVE,212.61,350.17,59.949,1450631704,"201051344001145","219011344069620",31.47,5.50,0,336.64,377.52,41.2,37.8,0.327,315594.4,315594.4,12259,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631728,51978.00
12/20/2015 12:15,2,1.332,ACTIVE,212.83,351.07,59.981,1450631704,"201051344000651","219011344069620",31.63,4.00,0,336.04,376.92,42.7,39.3,0.331,309674.7,309674.7,12234,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631729,51979.00
12/20/2015 12:15,2,1.213,ACTIVE,211.25,348.96,59.970,1450631704,"274151322000088","219011344069620",30.42,8.00,0,333.33,361.89,37.4,34.1,0.243,567872.1,567872.1,1457,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631730,51980.00
12/20/2015 12:15,2,0.855,ACTIVE,212.38,435.23,59.970,1450631704,"274151322000068","219011344069620",41.09,11.00,0,333.93,476.71,35.4,32.3,0.234,475990.3,475990.3,1504,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631731,51981.00
12/20/2015 12:15,2,1.297,ACTIVE,212.38,349.56,59.981,1450631704,"201051344001135","219011344069620",31.49,5.50,0,336.34,378.72,41.4,38.0,0.331,306272.6,306272.6,12223,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631732,51982.00
12/20/2015 12:15,2,1.344,ACTIVE,213.29,354.07,59.970,1450631704,"201051344000594","219011344069620",31.87,4.50,0,336.94,379.92,43.4,40.0,0.327,312247.0,312247.0,7576,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631733,51983.00
12/20/2015 12:15,2,1.320,ACTIVE,212.83,350.47,60.007,1450631704,"201051344001203","219011344069620",31.35,4.50,0,336.34,379.62,41.9,38.5,0.331,312594.8,312594.8,12237,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631734,51984.00
12/20/2015 12:15,2,1.230,ACTIVE,211.48,343.85,59.981,1450631704,"274151322000054","219011344069620",30.95,9.00,0,333.63,363.69,38.6,35.3,0.252,580004.0,580004.0,1458,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631734,51985.00
12/20/2015 12:15,2,1.328,ACTIVE,213.96,351.37,59.975,1450631704,"201051344000867","219011344069620",31.61,5.50,0,337.24,378.42,42.5,39.1,0.327,301329.0,301329.0,7572,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631735,51986.00
12/20/2015 12:15,2,1.324,ACTIVE,212.61,352.87,59.933,1450631704,"201051344001093","219011344069620",31.83,5.50,0,334.84,378.72,42.8,39.4,0.318,310763.3,310763.3,12251,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631736,51987.00
12/20/2015 12:15,2,1.285,ACTIVE,213.51,353.17,59.970,1450631704,"201051344000900","219011344069620",31.79,4.00,0,338.74,381.73,41.5,38.1,0.336,314293.4,314293.4,7580,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631737,51988.00
12/20/2015 12:15,2,1.344,ACTIVE,213.74,352.57,59.981,1450631704,"201051344000648","219011344069620",31.83,3.00,0,338.14,380.82,43.4,39.9,0.336,308165.6,308165.6,7572,0,0,0,L,1122011218,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631738,51989.00
12/20/2015 12:15,2,1.359,ACTIVE,213.74,352.57,59.981,1450631704,"201051344000569","219011344069620",31.59,5.00,0,338.14,381.42,43.5,40.1,0.336,315733.5,315733.5,7572,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631739,51990.00
12/20/2015 12:15,2,1.320,ACTIVE,213.74,353.47,60.012,1450631704,"201051344000983","219011344069620",31.89,4.50,0,338.74,381.42,42.7,39.3,0.349,311008.3,311008.3,7579,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631740,51991.00
12/20/2015 12:15,2,1.340,ACTIVE,213.96,352.87,59.922,1450631704,"201051344001158","219011344069620",31.09,3.70,0,338.14,379.32,42.2,38.8,0.340,306569.3,306569.3,7583,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631741,51992.00
12/20/2015 12:15,2,1.354,ACTIVE,214.19,354.07,59.949,1450631704,"201051344000576","219011344069620",31.57,4.00,0,337.54,380.82,43.3,39.9,0.323,308631.3,308631.3,7580,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631742,51993.00
12/20/2015 12:15,2,1.223,ACTIVE,211.48,344.15,59.959,1450631704,"274151322000087","219011344069620",30.77,10.70,0,333.33,362.19,38.1,34.8,0.247,555472.7,555472.7,1462,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450631743,51994.00
12/20/2015 12:30,2,1.535,ACTIVE,213.96,354.67,59.965,1450632603,"201051344000645","219011344069620",31.67,4.00,0,337.24,376.62,49.2,45.6,0.384,309347.8,309347.8,7579,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632604,51995.00
12/20/2015 12:30,2,1.418,ACTIVE,211.48,342.95,59.949,1450632603,"274151322000085","219011344069620",30.89,8.00,0,334.24,360.99,44.3,40.8,0.292,582740.8,582740.8,1457,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632605,51996.00
12/20/2015 12:30,2,1.512,ACTIVE,213.96,355.88,59.965,1450632603,"201051344000633","219011344069620",31.85,4.50,0,336.94,376.92,48.8,45.2,0.398,302203.5,302203.5,7584,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632606,51997.00
12/20/2015 12:30,2,1.521,ACTIVE,213.74,356.18,59.981,1450632603,"201051344000469","219011344069620",31.91,3.70,0,337.24,377.22,49.2,45.6,0.402,303153.8,303153.8,7595,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632607,51998.00
12/20/2015 12:30,2,1.479,ACTIVE,212.16,352.57,59.965,1450632603,"201051344000646","219011344069620",31.43,6.30,0,333.93,375.11,47.1,43.6,0.380,308086.9,308086.9,12228,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632608,51999.00
12/20/2015 12:30,2,1.447,ACTIVE,211.25,344.45,59.959,1450632603,"274151322000052","219011344069620",31.09,8.00,0,334.54,362.49,45.5,42.0,0.318,590309.4,590309.4,1458,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632609,52000.00
12/20/2015 12:30,2,1.477,ACTIVE,212.83,356.18,59.965,1450632603,"201051344000585","219011344069620",32.01,6.00,0,335.74,375.71,47.9,44.3,0.380,312691.8,312691.8,12232,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632610,52001.00
12/20/2015 12:30,2,1.426,ACTIVE,212.38,354.07,59.959,1450632603,"201051344001230","219011344069620",31.83,6.30,0,333.03,374.81,46.0,42.4,0.367,311205.9,311205.9,12266,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632611,52002.00
12/20/2015 12:30,2,1.469,ACTIVE,213.29,353.17,59.975,1450632603,"201051344000582","219011344069620",31.61,5.50,0,335.74,374.21,47.0,43.4,0.362,306012.8,306012.8,12226,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632612,52003.00
12/20/2015 12:30,2,1.490,ACTIVE,212.16,352.57,59.949,1450632603,"201051344000955","219011344069620",31.67,6.30,0,335.44,373.91,47.8,44.2,0.389,314898.7,314898.7,12228,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632612,52004.00
12/20/2015 12:30,2,0.947,ACTIVE,211.03,449.65,59.959,1450632603,"274151322000094","219011344069620",42.02,11.30,0,333.33,470.09,40.2,36.9,0.274,476097.1,476097.1,1504,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632613,52005.00
12/20/2015 12:30,2,1.512,ACTIVE,213.74,353.77,59.965,1450632603,"201051344000579","219011344069620",31.69,5.00,0,338.44,378.42,48.5,44.9,0.384,316775.1,316775.1,7579,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632614,52006.00
12/20/2015 12:30,2,1.492,ACTIVE,212.16,352.87,60.023,1450632603,"201051344000890","219011344069620",31.73,7.00,0,334.84,376.01,48.0,44.4,0.371,313502.8,313502.8,12238,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632615,52007.00
12/20/2015 12:30,2,1.477,ACTIVE,212.61,354.37,60.012,1450632603,"201051344000438","219011344069620",31.81,6.00,0,336.04,377.82,47.6,44.0,0.380,315195.9,315195.9,12230,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632616,52008.00
12/20/2015 12:30,2,1.492,ACTIVE,212.61,351.97,59.975,1450632603,"201051344000417","219011344069620",31.37,6.70,0,335.14,373.61,47.5,43.9,0.380,309385.5,309385.5,12238,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632617,52009.00
12/20/2015 12:30,2,1.389,ACTIVE,211.70,342.95,59.944,1450632603,"274151322000083","219011344069620",31.15,9.00,0,334.24,363.09,43.9,40.4,0.301,584774.2,584774.2,1461,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632618,52010.00
12/20/2015 12:30,2,1.467,ACTIVE,212.16,354.37,59.981,1450632603,"274151322000076","219011344069620",31.97,8.00,0,335.14,370.30,47.5,43.9,0.336,621096.1,621096.1,1454,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632619,52011.00
12/20/2015 12:30,2,1.494,ACTIVE,213.51,352.57,59.981,1450632603,"201051344000868","219011344069620",31.31,4.00,0,336.04,374.21,47.4,43.8,0.371,300854.5,300854.5,7581,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632620,52012.00
12/20/2015 12:30,2,1.459,ACTIVE,211.25,356.78,59.975,1450632603,"274151322000095","219011344069620",31.65,8.50,0,334.24,367.30,46.8,43.2,0.314,614041.7,614041.7,1457,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632620,52013.00
12/20/2015 12:30,2,1.457,ACTIVE,213.29,358.28,59.965,1450632603,"201051344000988","219011344069620",32.12,5.00,0,336.64,376.62,47.4,43.8,0.384,301203.7,301203.7,7579,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632622,52014.00
12/20/2015 12:30,2,1.480,ACTIVE,212.38,351.07,59.991,1450632603,"201051344001025","219011344069620",31.43,5.00,0,334.84,375.41,47.2,43.6,0.367,313223.2,313223.2,12231,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632623,52015.00
12/20/2015 12:30,2,1.494,ACTIVE,213.51,353.17,59.922,1450632603,"201051344000458","219011344069620",31.75,6.00,0,337.54,378.42,48.1,44.5,0.393,311075.3,311075.3,7586,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632624,52016.00
12/20/2015 12:30,2,1.504,ACTIVE,214.19,355.28,59.970,1450632603,"201051344000853","219011344069620",31.53,4.50,0,337.84,378.12,48.0,44.4,0.384,307942.6,307942.6,7592,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632625,52017.00
12/20/2015 12:30,2,1.439,ACTIVE,212.83,354.07,59.981,1450632603,"201051344000685","219011344069620",31.81,6.30,0,336.34,374.81,46.4,42.9,0.389,314834.8,314834.8,12245,0,0,0,L,1122011218,0,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632626,52018.00
12/20/2015 12:30,2,1.434,ACTIVE,212.83,351.67,59.986,1450632603,"201051344000917","219011344069620",31.15,7.00,0,335.44,373.91,45.2,41.7,0.358,312515.7,312515.7,12258,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632627,52019.00
12/20/2015 12:30,2,1.426,ACTIVE,212.61,351.97,60.018,1450632603,"201051344001145","219011344069620",31.53,6.00,0,335.74,375.11,45.6,42.1,0.367,315604.1,315604.1,12260,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632628,52020.00
12/20/2015 12:30,2,1.490,ACTIVE,213.06,352.57,59.996,1450632603,"201051344000651","219011344069620",31.37,4.50,0,335.74,375.11,47.4,43.8,0.380,309684.8,309684.8,12235,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632629,52021.00
12/20/2015 12:30,2,1.359,ACTIVE,211.03,345.96,60.012,1450632603,"274151322000088","219011344069620",30.57,8.00,0,333.93,360.38,42.2,38.8,0.283,567880.9,567880.9,1458,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632630,52022.00
12/20/2015 12:30,2,0.959,ACTIVE,211.93,437.03,59.975,1450632603,"274151322000068","219011344069620",41.09,11.30,0,333.93,473.70,40.1,36.8,0.261,475998.6,475998.6,1505,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632631,52023.00
12/20/2015 12:30,2,1.457,ACTIVE,212.38,350.77,59.981,1450632603,"201051344001135","219011344069620",31.27,6.00,0,334.54,375.71,46.2,42.7,0.367,306282.3,306282.3,12224,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632632,52024.00
12/20/2015 12:30,2,1.516,ACTIVE,213.06,352.57,59.981,1450632603,"201051344000594","219011344069620",31.57,5.00,0,336.04,376.62,48.5,44.9,0.380,312257.3,312257.3,7577,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632633,52025.00
12/20/2015 12:30,2,1.449,ACTIVE,212.83,353.77,59.981,1450632603,"201051344001203","219011344069620",31.81,5.50,0,335.44,376.01,46.7,43.1,0.384,312604.7,312604.7,12238,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632634,52026.00
12/20/2015 12:30,2,1.391,ACTIVE,211.03,344.76,59.970,1450632603,"274151322000054","219011344069620",30.87,9.30,0,333.33,361.89,43.5,40.0,0.296,580013.1,580013.1,1459,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632634,52027.00
12/20/2015 12:30,2,1.471,ACTIVE,213.51,354.07,59.975,1450632603,"201051344000867","219011344069620",31.79,5.50,0,336.94,374.51,47.4,43.8,0.371,301339.0,301339.0,7573,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632635,52028.00
12/20/2015 12:30,2,1.459,ACTIVE,212.61,353.77,59.996,1450632603,"201051344001093","219011344069620",31.79,6.30,0,334.54,374.21,47.0,43.5,0.358,310773.3,310773.3,12252,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632636,52029.00
12/20/2015 12:30,2,1.439,ACTIVE,213.51,355.58,60.034,1450632603,"201051344000900","219011344069620",31.85,4.00,0,337.54,376.62,46.5,43.0,0.380,314303.1,314303.1,7581,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632637,52030.00
12/20/2015 12:30,2,1.502,ACTIVE,213.74,353.17,59.986,1450632603,"201051344000648","219011344069620",31.75,3.00,0,337.54,376.62,48.3,44.7,0.376,308175.9,308175.9,7573,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632638,52031.00
12/20/2015 12:30,2,1.508,ACTIVE,213.74,354.37,59.981,1450632603,"201051344000569","219011344069620",31.71,5.50,0,337.54,377.52,48.5,44.9,0.384,315743.7,315743.7,7573,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632639,52032.00
12/20/2015 12:30,2,1.475,ACTIVE,213.51,354.97,59.981,1450632603,"201051344000983","219011344069620",31.89,5.00,0,338.44,377.52,47.7,44.1,0.398,311018.3,311018.3,7580,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632640,52033.00
12/20/2015 12:30,2,1.471,ACTIVE,213.74,353.47,59.959,1450632603,"201051344001158","219011344069620",31.73,4.00,0,336.94,376.01,47.4,43.8,0.384,306579.2,306579.2,7584,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632641,52034.00
12/20/2015 12:30,2,1.492,ACTIVE,214.19,355.58,59.981,1450632603,"201051344000576","219011344069620",31.93,4.00,0,337.24,378.12,48.3,44.7,0.371,308641.5,308641.5,7581,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632642,52035.00
12/20/2015 12:30,2,1.375,ACTIVE,211.25,346.26,59.965,1450632603,"274151322000087","219011344069620",30.87,11.30,0,333.33,359.78,43.0,39.6,0.278,555481.6,555481.6,1463,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450632643,52036.00
12/20/2015 12:45,2,1.318,ACTIVE,213.96,352.57,59.991,1450633503,"201051344000645","219011344069620",31.49,5.00,0,338.44,379.02,42.1,38.7,0.323,309358.7,309358.7,7580,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633504,52037.00
12/20/2015 12:45,2,1.211,ACTIVE,211.93,350.17,60.007,1450633503,"274151322000085","219011344069620",30.75,9.00,0,334.54,362.19,37.8,34.6,0.256,582750.7,582750.7,1458,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633505,52038.00
12/20/2015 12:45,2,1.322,ACTIVE,213.96,353.47,59.996,1450633503,"201051344000633","219011344069620",31.23,5.00,0,337.54,379.62,41.8,38.5,0.336,302214.4,302214.4,7585,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633506,52039.00
12/20/2015 12:45,2,1.309,ACTIVE,213.74,352.57,59.986,1450633503,"201051344000469","219011344069620",31.79,4.00,0,338.14,378.72,42.2,38.8,0.340,303164.8,303164.8,7596,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633507,52040.00
12/20/2015 12:45,2,1.279,ACTIVE,212.16,350.17,59.949,1450633503,"201051344000646","219011344069620",31.25,7.00,0,333.93,377.22,40.5,37.2,0.323,308097.4,308097.4,12229,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633507,52041.00
12/20/2015 12:45,2,1.234,ACTIVE,211.25,350.77,59.986,1450633503,"274151322000052","219011344069620",31.03,9.00,0,333.93,363.09,38.8,35.5,0.270,590319.5,590319.5,1459,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633508,52042.00
12/20/2015 12:45,2,1.287,ACTIVE,212.61,350.47,59.975,1450633503,"201051344000585","219011344069620",31.51,6.70,0,336.04,376.31,41.1,37.7,0.323,312702.5,312702.5,12233,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633509,52043.00
12/20/2015 12:45,2,1.260,ACTIVE,212.16,348.66,59.981,1450633503,"201051344001230","219011344069620",31.07,7.00,0,334.24,374.81,39.7,36.4,0.314,311216.3,311216.3,12267,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633510,52044.00
12/20/2015 12:45,2,1.273,ACTIVE,213.06,350.47,59.996,1450633503,"201051344000582","219011344069620",31.41,6.00,0,335.44,375.11,40.5,37.2,0.318,306023.4,306023.4,12227,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633511,52045.00
12/20/2015 12:45,2,1.309,ACTIVE,212.16,348.96,59.981,1450633503,"201051344000955","219011344069620",31.27,6.70,0,334.24,376.62,41.5,38.1,0.327,314909.5,314909.5,12229,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633512,52046.00
12/20/2015 12:45,2,0.838,ACTIVE,211.48,424.11,59.981,1450633503,"274151322000094","219011344069620",40.06,12.30,0,333.33,469.49,34.0,30.9,0.225,476106.0,476106.0,1505,0,0,0,L,1151911521,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633513,52047.00
12/20/2015 12:45,2,1.311,ACTIVE,213.74,352.87,59.986,1450633503,"201051344000579","219011344069620",31.83,5.50,0,338.14,381.12,42.3,38.9,0.327,316786.1,316786.1,7580,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633514,52048.00
12/20/2015 12:45,2,1.311,ACTIVE,212.38,349.26,59.965,1450633503,"201051344000890","219011344069620",31.39,7.70,0,334.54,376.62,41.7,38.3,0.318,313513.7,313513.7,12239,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633515,52049.00
12/20/2015 12:45,2,1.260,ACTIVE,212.83,356.18,59.965,1450633503,"201051344000438","219011344069620",32.24,6.70,0,335.74,378.12,41.2,37.8,0.323,315206.8,315206.8,12231,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633516,52050.00
12/20/2015 12:45,2,1.312,ACTIVE,212.61,349.56,59.986,1450633503,"201051344000417","219011344069620",31.13,7.30,0,334.24,374.81,41.4,38.1,0.327,309396.3,309396.3,12239,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633517,52051.00
12/20/2015 12:45,2,1.195,ACTIVE,211.48,349.56,59.970,1450633503,"274151322000083","219011344069620",31.13,9.70,0,334.84,363.39,37.7,34.5,0.247,584784.2,584784.2,1462,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633518,52052.00
12/20/2015 12:45,2,1.291,ACTIVE,212.16,351.67,59.981,1450633503,"274151322000076","219011344069620",31.17,9.00,0,334.84,370.60,40.8,37.4,0.278,621107.0,621107.0,1455,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633518,52053.00
12/20/2015 12:45,2,1.307,ACTIVE,213.29,351.37,59.991,1450633503,"201051344000868","219011344069620",31.15,4.50,0,336.34,376.31,41.2,37.9,0.323,300865.3,300865.3,7582,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633519,52054.00
12/20/2015 12:45,2,1.275,ACTIVE,211.48,352.27,60.023,1450633503,"274151322000095","219011344069620",31.17,9.70,0,333.93,368.20,40.2,36.9,0.270,614052.4,614052.4,1458,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633520,52055.00
12/20/2015 12:45,2,1.303,ACTIVE,213.51,353.17,59.996,1450633503,"201051344000988","219011344069620",31.27,5.00,0,337.54,379.02,41.3,37.9,0.336,301214.6,301214.6,7580,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633521,52056.00
12/20/2015 12:45,2,1.291,ACTIVE,212.38,349.26,60.007,1450633503,"201051344001025","219011344069620",31.41,6.00,0,335.44,376.92,41.1,37.7,0.318,313234.0,313234.0,12232,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633522,52057.00
12/20/2015 12:45,2,1.297,ACTIVE,213.29,351.37,60.018,1450633503,"201051344000458","219011344069620",31.75,6.30,0,336.94,377.82,41.7,38.3,0.336,311086.3,311086.3,7587,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633523,52058.00
12/20/2015 12:45,2,1.305,ACTIVE,213.96,353.77,59.986,1450633503,"201051344000853","219011344069620",31.37,5.00,0,336.94,379.32,41.5,38.1,0.314,307953.6,307953.6,7593,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633524,52059.00
12/20/2015 12:45,2,1.258,ACTIVE,212.61,350.47,59.975,1450633503,"201051344000685","219011344069620",31.53,6.70,0,336.94,375.41,40.2,36.9,0.331,314845.3,314845.3,12246,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633525,52060.00
12/20/2015 12:45,2,1.227,ACTIVE,212.83,350.77,59.996,1450633503,"201051344000917","219011344069620",31.61,7.30,0,335.14,376.31,39.3,36.0,0.314,312526.0,312526.0,12259,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633526,52061.00
12/20/2015 12:45,2,1.240,ACTIVE,212.61,349.86,59.991,1450633503,"201051344001145","219011344069620",31.39,6.30,0,335.14,376.31,39.4,36.1,0.309,315614.4,315614.4,12261,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633527,52062.00
12/20/2015 12:45,2,1.168,ACTIVE,211.03,346.26,60.023,1450633503,"274151322000088","219011344069620",30.26,9.00,0,333.33,361.59,35.8,32.6,0.234,567890.4,567890.4,1459,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633529,52063.00
12/20/2015 12:45,2,0.830,ACTIVE,212.38,435.23,59.975,1450633503,"274151322000068","219011344069620",40.81,12.00,0,334.54,472.80,34.3,31.2,0.217,476007.6,476007.6,1506,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633530,52064.00
12/20/2015 12:45,2,1.236,ACTIVE,211.93,350.77,59.991,1450633503,"201051344001135","219011344069620",31.61,6.70,0,334.24,377.22,39.6,36.3,0.318,306292.8,306292.8,12225,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633531,52065.00
12/20/2015 12:45,2,1.316,ACTIVE,212.83,350.77,60.002,1450633503,"201051344000594","219011344069620",31.01,5.50,0,335.74,378.12,41.3,38.0,0.323,312268.3,312268.3,7578,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633532,52066.00
12/20/2015 12:45,2,1.262,ACTIVE,212.61,349.26,59.954,1450633503,"201051344001203","219011344069620",31.11,6.00,0,336.34,376.31,39.8,36.5,0.318,312615.2,312615.2,12239,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633533,52067.00
12/20/2015 12:45,2,1.174,ACTIVE,211.48,349.86,59.970,1450633503,"274151322000054","219011344069620",30.75,10.00,0,334.24,362.79,36.6,33.4,0.234,580022.9,580022.9,1460,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633533,52068.00
12/20/2015 12:45,2,1.268,ACTIVE,213.51,350.47,59.991,1450633503,"201051344000867","219011344069620",31.47,6.00,0,336.34,377.82,40.5,37.1,0.314,301349.8,301349.8,7574,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633534,52069.00
12/20/2015 12:45,2,1.256,ACTIVE,212.38,351.97,60.039,1450633503,"201051344001093","219011344069620",31.73,6.70,0,334.24,375.11,40.4,37.0,0.301,310783.9,310783.9,12253,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633535,52070.00
12/20/2015 12:45,2,1.223,ACTIVE,213.29,351.07,59.986,1450633503,"201051344000900","219011344069620",31.61,4.50,0,337.54,378.42,39.2,35.9,0.314,314313.6,314313.6,7582,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633536,52071.00
12/20/2015 12:45,2,1.293,ACTIVE,213.51,351.07,59.991,1450633503,"201051344000648","219011344069620",31.33,3.30,0,337.54,379.02,41.1,37.7,0.314,308186.8,308186.8,7574,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633537,52072.00
12/20/2015 12:45,2,1.291,ACTIVE,213.51,351.67,59.991,1450633503,"201051344000569","219011344069620",31.43,6.00,0,337.54,379.92,41.1,37.8,0.323,315754.7,315754.7,7574,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633538,52073.00
12/20/2015 12:45,2,1.244,ACTIVE,213.51,354.07,60.007,1450633503,"201051344000983","219011344069620",31.99,5.50,0,336.94,378.42,40.3,37.0,0.323,311029.1,311029.1,7581,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633539,52074.00
12/20/2015 12:45,2,1.254,ACTIVE,213.51,351.07,59.996,1450633503,"201051344001158","219011344069620",31.37,4.50,0,336.34,378.12,39.9,36.6,0.323,306589.9,306589.9,7585,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633540,52075.00
12/20/2015 12:45,2,1.283,ACTIVE,213.96,353.17,59.991,1450633503,"201051344000576","219011344069620",31.27,4.50,0,337.24,379.32,40.7,37.3,0.309,308652.4,308652.4,7582,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633541,52076.00
12/20/2015 12:45,2,1.164,ACTIVE,211.70,342.35,59.996,1450633503,"274151322000087","219011344069620",30.40,12.70,0,333.93,360.99,35.9,32.7,0.230,555491.3,555491.3,1464,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633542,52077.00
12/20/2015 12:45,2,1.254,ACTIVE,212.61,350.47,60.007,1450633503,"201051344000651","219011344069620",31.69,5.50,0,336.04,375.41,40.2,36.9,0.305,309695.8,309695.8,12236,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450633543,52078.00
12/20/2015 13:00,2,0.836,ACTIVE,213.51,347.16,59.965,1450634404,"201051344000645","219011344069620",31.33,5.00,0,337.84,371.51,26.6,23.7,0.181,309366.0,309366.0,7581,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634405,52079.00
