ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 13:00,2,0.746,ACTIVE,211.48,342.95,60.007,1450634404,"274151322000085","219011344069620",30.12,9.30,0,331.83,358.28,22.8,20.0,0.141,582757.0,582757.0,1459,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634407,52080.00
12/20/2015 13:00,2,0.834,ACTIVE,213.29,348.36,59.970,1450634404,"201051344000633","219011344069620",31.47,5.00,0,336.34,371.51,26.6,23.7,0.190,302221.6,302221.6,7586,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634408,52081.00
12/20/2015 13:00,2,0.861,ACTIVE,213.29,347.16,59.965,1450634404,"201051344000469","219011344069620",30.79,4.00,0,335.74,371.21,26.9,24.0,0.203,303172.2,303172.2,7597,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634409,52082.00
12/20/2015 13:00,2,0.822,ACTIVE,211.93,345.06,59.975,1450634404,"201051344000646","219011344069620",30.95,7.00,0,334.24,368.80,25.8,23.0,0.190,308104.4,308104.4,12230,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634410,52083.00
12/20/2015 13:00,2,0.777,ACTIVE,211.25,343.85,59.970,1450634404,"274151322000052","219011344069620",30.18,9.30,0,331.83,358.28,23.7,21.0,0.155,590326.1,590326.1,1460,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634411,52084.00
12/20/2015 13:00,2,0.830,ACTIVE,212.61,346.26,59.975,1450634404,"201051344000585","219011344069620",31.05,7.00,0,334.24,367.60,26.1,23.3,0.190,312709.6,312709.6,12234,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634412,52085.00
12/20/2015 13:00,2,0.791,ACTIVE,212.38,344.45,59.975,1450634404,"201051344001230","219011344069620",31.11,7.00,0,333.63,367.60,25.0,22.2,0.181,311223.1,311223.1,12268,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634412,52086.00
12/20/2015 13:00,2,0.803,ACTIVE,212.83,346.26,59.970,1450634404,"201051344000582","219011344069620",31.51,6.00,0,334.84,367.60,25.6,22.8,0.177,306030.4,306030.4,12228,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634413,52087.00
12/20/2015 13:00,2,0.844,ACTIVE,211.93,344.76,59.975,1450634404,"201051344000955","219011344069620",31.15,7.00,0,334.24,368.80,26.6,23.8,0.194,314916.7,314916.7,12230,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634414,52088.00
12/20/2015 13:00,2,0.498,ACTIVE,211.70,429.52,59.959,1450634404,"274151322000094","219011344069620",40.47,12.30,0,333.93,451.16,20.4,17.8,0.128,476111.7,476111.7,1506,0,0,0,L,1151911521,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634415,52089.00
12/20/2015 13:00,2,0.861,ACTIVE,213.29,346.56,59.981,1450634404,"201051344000579","219011344069620",31.25,5.50,0,336.94,371.51,27.3,24.4,0.190,316793.6,316793.6,7581,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634416,52090.00
12/20/2015 13:00,2,0.850,ACTIVE,212.16,344.15,59.944,1450634404,"201051344000890","219011344069620",31.15,7.30,0,333.63,367.30,26.9,24.0,0.186,313521.0,313521.0,12240,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634417,52091.00
12/20/2015 13:00,2,0.816,ACTIVE,212.38,349.86,60.018,1450634404,"201051344000438","219011344069620",31.97,6.70,0,335.74,372.41,26.4,23.6,0.186,315214.0,315214.0,12232,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634418,52092.00
12/20/2015 13:00,2,0.854,ACTIVE,212.38,345.96,59.981,1450634404,"201051344000417","219011344069620",31.13,7.30,0,334.54,366.70,27.0,24.1,0.190,309403.6,309403.6,12240,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634419,52093.00
12/20/2015 13:00,2,0.742,ACTIVE,211.70,345.06,60.007,1450634404,"274151322000083","219011344069620",30.47,9.70,0,332.73,357.98,22.9,20.2,0.146,584790.5,584790.5,1463,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634420,52094.00
12/20/2015 13:00,2,0.791,ACTIVE,212.16,343.55,59.981,1450634404,"274151322000076","219011344069620",31.05,9.00,0,335.74,363.39,24.9,22.1,0.168,621113.9,621113.9,1456,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634421,52095.00
12/20/2015 13:00,2,0.840,ACTIVE,213.06,346.56,59.986,1450634404,"201051344000868","219011344069620",30.79,5.00,0,336.34,369.10,26.2,23.4,0.186,300872.5,300872.5,7583,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634421,52096.00
12/20/2015 13:00,2,0.783,ACTIVE,211.25,346.26,59.965,1450634404,"274151322000095","219011344069620",30.77,9.30,0,333.93,359.48,24.4,21.7,0.164,614059.2,614059.2,1459,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634422,52097.00
12/20/2015 13:00,2,0.822,ACTIVE,213.06,348.36,59.965,1450634404,"201051344000988","219011344069620",31.21,5.50,0,335.74,371.21,26.0,23.2,0.203,301221.7,301221.7,7581,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634423,52098.00
12/20/2015 13:00,2,0.826,ACTIVE,212.16,344.45,59.991,1450634404,"201051344001025","219011344069620",31.27,6.00,0,335.14,367.90,26.2,23.4,0.190,313241.1,313241.1,12233,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634424,52099.00
12/20/2015 13:00,2,0.848,ACTIVE,212.83,346.26,60.012,1450634404,"201051344000458","219011344069620",31.27,6.30,0,336.64,369.40,26.9,24.0,0.203,311093.6,311093.6,7588,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634425,52100.00
12/20/2015 13:00,2,0.830,ACTIVE,213.74,348.36,59.975,1450634404,"201051344000853","219011344069620",31.33,5.50,0,337.24,372.41,26.4,23.5,0.194,307960.8,307960.8,7594,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634426,52101.00
12/20/2015 13:00,2,0.811,ACTIVE,212.61,346.26,60.007,1450634404,"201051344000685","219011344069620",31.09,6.70,0,334.24,368.20,25.5,22.7,0.190,314852.3,314852.3,12247,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634427,52102.00
12/20/2015 13:00,2,0.795,ACTIVE,212.38,345.66,60.018,1450634404,"201051344000917","219011344069620",30.99,7.30,0,334.54,367.30,25.0,22.2,0.181,312532.8,312532.8,12260,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634428,52103.00
12/20/2015 13:00,2,0.791,ACTIVE,212.38,345.36,59.975,1450634404,"201051344001145","219011344069620",31.23,6.30,0,335.44,367.60,25.1,22.3,0.181,315621.3,315621.3,12262,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634429,52104.00
12/20/2015 13:00,2,0.830,ACTIVE,212.38,345.66,59.975,1450634404,"201051344000651","219011344069620",31.35,5.00,0,335.74,367.30,26.4,23.6,0.181,309702.8,309702.8,12237,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634430,52105.00
12/20/2015 13:00,2,0.723,ACTIVE,211.03,339.95,59.922,1450634404,"274151322000088","219011344069620",29.56,9.30,0,331.23,356.48,21.6,19.0,0.137,567896.4,567896.4,1460,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634431,52106.00
12/20/2015 13:00,2,0.514,ACTIVE,212.16,428.31,59.975,1450634404,"274151322000068","219011344069620",40.53,12.30,0,333.93,460.47,21.1,18.4,0.119,476013.4,476013.4,1507,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634432,52107.00
12/20/2015 13:00,2,0.809,ACTIVE,211.93,344.15,59.970,1450634404,"201051344001135","219011344069620",31.09,6.30,0,335.74,366.70,25.5,22.7,0.186,306299.7,306299.7,12226,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634433,52108.00
12/20/2015 13:00,2,0.844,ACTIVE,212.61,346.86,59.981,1450634404,"201051344000594","219011344069620",31.33,5.50,0,334.84,369.10,26.8,23.9,0.190,312275.6,312275.6,7579,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634434,52109.00
12/20/2015 13:00,2,0.811,ACTIVE,212.38,344.45,60.012,1450634404,"201051344001203","219011344069620",31.07,6.00,0,334.84,368.50,25.5,22.7,0.190,312622.2,312622.2,12240,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634435,52110.00
12/20/2015 13:00,2,0.740,ACTIVE,211.25,344.76,59.991,1450634404,"274151322000054","219011344069620",30.02,10.00,0,330.63,357.38,22.5,19.8,0.141,580029.1,580029.1,1461,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634436,52111.00
12/20/2015 13:00,2,0.818,ACTIVE,213.29,346.26,59.981,1450634404,"201051344000867","219011344069620",31.17,6.00,0,336.04,368.80,25.9,23.0,0.186,301356.9,301356.9,7575,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634437,52112.00
12/20/2015 13:00,2,0.836,ACTIVE,212.38,345.06,59.991,1450634404,"201051344001093","219011344069620",31.19,6.30,0,334.84,369.10,26.4,23.6,0.177,310791.1,310791.1,12254,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634438,52113.00
12/20/2015 13:00,2,0.773,ACTIVE,213.06,346.86,59.970,1450634404,"201051344000900","219011344069620",31.19,4.50,0,336.34,370.00,24.4,21.7,0.190,314320.4,314320.4,7583,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634439,52114.00
12/20/2015 13:00,2,0.848,ACTIVE,213.29,346.86,59.975,1450634404,"201051344000648","219011344069620",31.09,3.30,0,336.94,370.00,26.7,23.9,0.190,308194.1,308194.1,7575,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634440,52115.00
12/20/2015 13:00,2,0.844,ACTIVE,213.29,346.86,59.996,1450634404,"201051344000569","219011344069620",31.23,6.00,0,336.34,370.00,26.7,23.8,0.190,315762.0,315762.0,7575,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634440,52116.00
12/20/2015 13:00,2,0.816,ACTIVE,213.06,346.26,59.981,1450634404,"201051344000983","219011344069620",31.53,5.50,0,337.24,370.00,26.1,23.3,0.194,311036.2,311036.2,7582,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634441,52117.00
12/20/2015 13:00,2,0.820,ACTIVE,213.29,346.56,59.981,1450634404,"201051344001158","219011344069620",30.69,4.50,0,336.94,368.80,25.5,22.7,0.190,306596.8,306596.8,7586,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634442,52118.00
12/20/2015 13:00,2,0.838,ACTIVE,213.51,348.06,59.991,1450634404,"201051344000576","219011344069620",31.03,4.50,0,336.94,370.00,26.4,23.6,0.186,308659.6,308659.6,7583,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634443,52119.00
12/20/2015 13:00,2,0.730,ACTIVE,211.48,344.45,60.012,1450634404,"274151322000087","219011344069620",29.94,12.70,0,330.33,355.88,22.2,19.5,0.124,555497.4,555497.4,1465,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450634444,52120.00
12/20/2015 13:15,2,0.814,ACTIVE,213.74,346.26,59.975,1450635303,"201051344000645","219011344069620",30.81,5.00,0,336.94,359.78,25.5,22.7,0.177,309371.6,309371.6,7582,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635304,52121.00
12/20/2015 13:15,2,0.715,ACTIVE,211.70,341.75,59.959,1450635303,"274151322000085","219011344069620",30.14,9.00,0,332.13,349.56,21.8,19.1,0.141,582761.7,582761.7,1460,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635305,52122.00
12/20/2015 13:15,2,0.801,ACTIVE,213.74,347.46,59.959,1450635303,"201051344000633","219011344069620",31.49,5.00,0,335.74,361.59,25.7,22.9,0.190,302227.3,302227.3,7587,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635306,52123.00
12/20/2015 13:15,2,0.818,ACTIVE,213.51,345.96,59.959,1450635303,"201051344000469","219011344069620",31.29,4.50,0,335.44,363.69,25.9,23.1,0.186,303177.9,303177.9,7598,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635307,52124.00
12/20/2015 13:15,2,0.791,ACTIVE,212.16,345.06,59.933,1450635303,"201051344000646","219011344069620",30.93,7.00,0,334.24,357.38,24.8,22.0,0.181,308109.9,308109.9,12231,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635308,52125.00
12/20/2015 13:15,2,0.744,ACTIVE,211.25,339.34,60.007,1450635303,"274151322000052","219011344069620",30.16,9.00,0,331.23,350.17,22.8,20.0,0.141,590331.1,590331.1,1461,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635309,52126.00
12/20/2015 13:15,2,0.795,ACTIVE,212.61,344.76,59.944,1450635303,"201051344000585","219011344069620",31.17,6.70,0,334.24,357.98,25.1,22.3,0.186,312715.2,312715.2,12235,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635310,52127.00
12/20/2015 13:15,2,0.764,ACTIVE,212.38,344.15,59.959,1450635303,"201051344001230","219011344069620",31.25,6.70,0,333.33,355.88,24.2,21.4,0.172,311228.3,311228.3,12269,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635311,52128.00
12/20/2015 13:15,2,0.799,ACTIVE,212.83,345.36,59.959,1450635303,"201051344000582","219011344069620",30.55,6.00,0,335.44,357.98,24.7,21.9,0.177,306035.8,306035.8,12229,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635312,52129.00
12/20/2015 13:15,2,0.807,ACTIVE,212.16,344.76,59.954,1450635303,"201051344000955","219011344069620",31.41,6.70,0,333.03,357.38,25.7,22.9,0.181,314922.4,314922.4,12231,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635313,52130.00
12/20/2015 13:15,2,0.477,ACTIVE,211.48,426.81,59.949,1450635303,"274151322000094","219011344069620",40.43,12.30,0,336.04,452.96,19.5,16.9,0.124,476115.8,476115.8,1507,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635314,52131.00
12/20/2015 13:15,2,0.818,ACTIVE,213.29,346.86,59.959,1450635303,"201051344000579","219011344069620",31.67,5.50,0,335.44,364.89,26.3,23.4,0.181,316799.4,316799.4,7582,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635314,52132.00
12/20/2015 13:15,2,0.824,ACTIVE,212.16,344.15,59.965,1450635303,"201051344000890","219011344069620",31.05,7.30,0,333.63,358.28,25.9,23.1,0.172,313526.7,313526.7,12241,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635315,52133.00
12/20/2015 13:15,2,0.809,ACTIVE,212.61,345.36,59.965,1450635303,"201051344000438","219011344069620",31.31,6.30,0,334.84,360.69,25.6,22.8,0.186,315219.7,315219.7,12233,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635316,52134.00
12/20/2015 13:15,2,0.834,ACTIVE,212.61,345.06,59.959,1450635303,"201051344000417","219011344069620",30.77,7.00,0,334.24,357.38,26.1,23.2,0.177,309409.4,309409.4,12241,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635317,52135.00
12/20/2015 13:15,2,0.711,ACTIVE,211.70,345.06,59.938,1450635303,"274151322000083","219011344069620",30.42,9.70,0,331.53,350.17,21.9,19.2,0.155,584795.3,584795.3,1464,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635318,52136.00
12/20/2015 13:15,2,0.762,ACTIVE,211.93,342.35,59.954,1450635303,"274151322000076","219011344069620",30.81,9.00,0,332.73,352.57,23.8,21.0,0.159,621119.1,621119.1,1457,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635319,52137.00
12/20/2015 13:15,2,0.797,ACTIVE,213.06,345.66,59.954,1450635303,"201051344000868","219011344069620",31.19,4.50,0,335.74,359.78,25.2,22.4,0.181,300878.0,300878.0,7584,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635320,52138.00
12/20/2015 13:15,2,0.740,ACTIVE,211.48,345.66,59.954,1450635303,"274151322000095","219011344069620",30.95,9.30,0,331.53,350.47,23.3,20.5,0.150,614064.3,614064.3,1460,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635321,52139.00
12/20/2015 13:15,2,0.799,ACTIVE,213.06,346.86,59.954,1450635303,"201051344000988","219011344069620",30.95,5.50,0,335.14,360.38,25.1,22.3,0.177,301227.2,301227.2,7582,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635322,52140.00
12/20/2015 13:15,2,0.799,ACTIVE,212.38,343.55,59.949,1450635303,"201051344001025","219011344069620",31.21,6.00,0,334.84,358.58,25.3,22.5,0.172,313246.7,313246.7,12234,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635323,52141.00
12/20/2015 13:15,2,0.816,ACTIVE,213.06,345.06,59.959,1450635303,"201051344000458","219011344069620",31.29,6.30,0,336.64,359.18,25.9,23.1,0.190,311099.3,311099.3,7589,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635324,52142.00
12/20/2015 13:15,2,0.805,ACTIVE,213.74,346.86,60.012,1450635303,"201051344000853","219011344069620",31.09,5.00,0,337.84,360.38,25.4,22.6,0.181,307966.4,307966.4,7595,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635325,52143.00
12/20/2015 13:15,2,0.781,ACTIVE,212.83,345.36,59.959,1450635303,"201051344000685","219011344069620",31.25,6.70,0,335.14,358.28,24.8,22.0,0.186,314857.8,314857.8,12248,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635326,52144.00
12/20/2015 13:15,2,0.771,ACTIVE,212.83,345.36,59.928,1450635303,"201051344000917","219011344069620",31.09,7.30,0,333.63,357.68,24.3,21.5,0.168,312538.1,312538.1,12261,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635327,52145.00
12/20/2015 13:15,2,0.766,ACTIVE,212.61,344.76,60.012,1450635303,"201051344001145","219011344069620",31.33,6.00,0,335.14,357.68,24.4,21.6,0.177,315626.6,315626.6,12263,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635328,52146.00
12/20/2015 13:15,2,0.799,ACTIVE,212.61,345.36,59.986,1450635303,"201051344000651","219011344069620",31.35,5.00,0,335.14,357.68,25.4,22.6,0.172,309708.4,309708.4,12238,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635329,52147.00
12/20/2015 13:15,2,0.697,ACTIVE,211.03,341.45,59.959,1450635303,"274151322000088","219011344069620",29.20,9.30,0,330.63,349.26,20.6,18.0,0.128,567900.9,567900.9,1461,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635330,52148.00
12/20/2015 13:15,2,0.492,ACTIVE,212.16,431.02,59.965,1450635303,"274151322000068","219011344069620",40.55,12.30,0,336.64,456.87,20.2,17.6,0.115,476017.7,476017.7,1508,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635331,52149.00
12/20/2015 13:15,2,0.777,ACTIVE,212.16,343.25,59.965,1450635303,"201051344001135","219011344069620",30.95,6.30,0,334.54,356.48,24.4,21.6,0.177,306305.2,306305.2,12227,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635332,52150.00
12/20/2015 13:15,2,0.814,ACTIVE,212.61,345.06,60.007,1450635303,"201051344000594","219011344069620",31.23,5.50,0,333.93,358.58,25.9,23.0,0.181,312281.3,312281.3,7580,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635333,52151.00
12/20/2015 13:15,2,0.783,ACTIVE,212.61,344.15,59.959,1450635303,"201051344001203","219011344069620",30.97,6.00,0,335.14,358.28,24.6,21.8,0.181,312627.6,312627.6,12241,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635334,52152.00
12/20/2015 13:15,2,0.713,ACTIVE,211.25,342.35,59.954,1450635303,"274151322000054","219011344069620",29.84,10.30,0,331.23,350.17,21.5,18.8,0.137,580033.8,580033.8,1462,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635335,52153.00
12/20/2015 13:15,2,0.789,ACTIVE,213.29,344.45,59.970,1450635303,"201051344000867","219011344069620",31.21,6.00,0,335.44,358.88,25.0,22.2,0.177,301362.4,301362.4,7576,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635336,52154.00
12/20/2015 13:15,2,0.814,ACTIVE,212.61,345.36,60.007,1450635303,"201051344001093","219011344069620",31.13,6.30,0,334.54,357.98,25.7,22.9,0.164,310796.8,310796.8,12255,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635336,52155.00
12/20/2015 13:15,2,0.730,ACTIVE,212.83,345.66,59.965,1450635303,"201051344000900","219011344069620",31.55,4.50,0,336.34,358.88,23.4,20.6,0.181,314325.6,314325.6,7584,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635337,52156.00
12/20/2015 13:15,2,0.814,ACTIVE,213.29,345.36,59.933,1450635303,"201051344000648","219011344069620",31.29,3.30,0,335.74,358.58,25.8,23.0,0.177,308199.8,308199.8,7576,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635338,52157.00
12/20/2015 13:15,2,0.811,ACTIVE,213.29,345.36,59.965,1450635303,"201051344000569","219011344069620",31.33,6.00,0,336.04,359.48,25.8,23.0,0.181,315767.7,315767.7,7576,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635339,52158.00
12/20/2015 13:15,2,0.795,ACTIVE,213.06,345.06,59.965,1450635303,"201051344000983","219011344069620",31.25,5.50,0,336.04,359.48,25.2,22.4,0.181,311041.8,311041.8,7583,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635340,52159.00
12/20/2015 13:15,2,0.783,ACTIVE,213.29,345.66,59.970,1450635303,"201051344001158","219011344069620",30.87,4.50,0,336.04,358.88,24.6,21.8,0.186,306602.3,306602.3,7587,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635341,52160.00
12/20/2015 13:15,2,0.801,ACTIVE,213.74,347.16,59.981,1450635303,"201051344000576","219011344069620",31.35,4.50,0,336.64,359.48,25.5,22.7,0.177,308665.3,308665.3,7584,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635342,52161.00
12/20/2015 13:15,2,0.705,ACTIVE,211.48,340.25,59.991,1450635303,"274151322000087","219011344069620",29.80,12.30,0,330.03,349.56,21.3,18.6,0.133,555502.0,555502.0,1466,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450635343,52162.00
12/20/2015 13:30,2,0.789,ACTIVE,213.51,346.26,59.970,1450636203,"201051344000645","219011344069620",31.31,5.00,0,336.64,357.98,25.0,22.2,0.177,309377.1,309377.1,7583,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636204,52163.00
12/20/2015 13:30,2,0.693,ACTIVE,211.48,341.75,59.965,1450636203,"274151322000085","219011344069620",30.38,9.30,0,330.63,349.56,21.3,18.7,0.133,582766.3,582766.3,1461,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636205,52164.00
12/20/2015 13:30,2,0.789,ACTIVE,213.51,347.16,59.959,1450636203,"201051344000633","219011344069620",31.43,5.00,0,335.74,360.38,25.1,22.3,0.181,302232.7,302232.7,7588,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636206,52165.00
12/20/2015 13:30,2,0.805,ACTIVE,213.29,345.96,59.975,1450636203,"201051344000469","219011344069620",31.23,4.50,0,334.54,365.19,25.5,22.7,0.181,303183.4,303183.4,7599,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636207,52166.00
12/20/2015 13:30,2,0.783,ACTIVE,212.16,344.76,59.970,1450636203,"201051344000646","219011344069620",30.53,6.70,0,333.93,357.08,24.2,21.5,0.177,308115.1,308115.1,12232,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636208,52167.00
12/20/2015 13:30,2,0.727,ACTIVE,211.03,339.65,59.965,1450636203,"274151322000052","219011344069620",30.43,9.00,0,330.63,350.17,22.4,19.7,0.141,590335.8,590335.8,1462,0,0,0,L,1151911521,0,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636209,52168.00
12/20/2015 13:30,2,0.783,ACTIVE,212.61,345.36,59.970,1450636203,"201051344000585","219011344069620",31.19,6.70,0,334.54,356.48,24.8,22.0,0.172,312720.5,312720.5,12236,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636210,52169.00
12/20/2015 13:30,2,0.746,ACTIVE,212.38,344.76,59.981,1450636203,"201051344001230","219011344069620",31.49,6.70,0,332.43,355.88,23.8,21.1,0.177,311233.5,311233.5,12270,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636211,52170.00
12/20/2015 13:30,2,0.777,ACTIVE,212.83,345.96,60.012,1450636203,"201051344000582","219011344069620",31.19,6.00,0,334.84,356.78,24.6,21.8,0.172,306041.1,306041.1,12230,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636212,52171.00
12/20/2015 13:30,2,0.805,ACTIVE,211.93,344.45,59.933,1450636203,"201051344000955","219011344069620",31.29,6.70,0,333.93,356.48,25.5,22.7,0.181,314927.9,314927.9,12232,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636213,52172.00
12/20/2015 13:30,2,0.432,ACTIVE,211.48,446.05,59.981,1450636203,"274151322000094","219011344069620",42.38,12.30,0,336.04,453.86,18.7,16.1,0.124,476119.8,476119.8,1508,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636214,52173.00
12/20/2015 13:30,2,0.824,ACTIVE,213.51,346.56,59.965,1450636203,"201051344000579","219011344069620",31.19,6.00,0,335.74,362.49,26.1,23.3,0.177,316805.0,316805.0,7583,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636214,52174.00
12/20/2015 13:30,2,0.820,ACTIVE,212.16,344.15,59.970,1450636203,"201051344000890","219011344069620",30.99,7.00,0,333.93,357.68,25.8,22.9,0.172,313532.3,313532.3,12242,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636215,52175.00
12/20/2015 13:30,2,0.805,ACTIVE,212.38,344.76,59.991,1450636203,"201051344000438","219011344069620",31.29,6.00,0,335.14,359.48,25.6,22.8,0.177,315225.2,315225.2,12234,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636216,52176.00
12/20/2015 13:30,2,0.818,ACTIVE,212.38,345.06,59.975,1450636203,"201051344000417","219011344069620",31.27,7.00,0,333.33,356.78,26.0,23.2,0.181,309415.0,309415.0,12242,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636217,52177.00
12/20/2015 13:30,2,0.711,ACTIVE,211.70,342.35,59.981,1450636203,"274151322000083","219011344069620",30.43,9.30,0,331.23,350.17,21.9,19.2,0.137,584799.9,584799.9,1465,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636218,52178.00
12/20/2015 13:30,2,0.764,ACTIVE,212.16,340.25,59.986,1450636203,"274151322000076","219011344069620",30.75,9.00,0,332.73,351.97,23.7,21.0,0.155,621124.1,621124.1,1458,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636219,52179.00
12/20/2015 13:30,2,0.793,ACTIVE,213.29,345.36,59.944,1450636203,"201051344000868","219011344069620",31.31,5.00,0,334.84,357.38,25.1,22.3,0.181,300883.4,300883.4,7585,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636220,52180.00
12/20/2015 13:30,2,0.758,ACTIVE,211.25,339.34,59.981,1450636203,"274151322000095","219011344069620",30.40,9.30,0,330.93,350.17,23.4,20.6,0.141,614069.2,614069.2,1461,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636221,52181.00
12/20/2015 13:30,2,0.805,ACTIVE,213.29,347.46,59.991,1450636203,"201051344000988","219011344069620",30.69,5.50,0,334.84,358.88,25.1,22.3,0.190,301232.6,301232.6,7583,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636222,52182.00
12/20/2015 13:30,2,0.797,ACTIVE,212.16,344.15,59.991,1450636203,"201051344001025","219011344069620",31.31,6.00,0,334.84,357.68,25.3,22.5,0.177,313252.1,313252.1,12235,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636223,52183.00
12/20/2015 13:30,2,0.828,ACTIVE,213.29,345.96,59.991,1450636203,"201051344000458","219011344069620",30.89,6.30,0,335.44,357.98,25.9,23.1,0.186,311104.9,311104.9,7590,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636223,52184.00
12/20/2015 13:30,2,0.803,ACTIVE,213.96,347.16,60.012,1450636203,"201051344000853","219011344069620",31.29,5.50,0,337.24,358.58,25.5,22.7,0.186,307971.8,307971.8,7596,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636224,52185.00
12/20/2015 13:30,2,0.791,ACTIVE,212.61,345.96,59.991,1450636203,"201051344000685","219011344069620",31.03,6.30,0,334.84,358.28,24.9,22.1,0.186,314863.1,314863.1,12249,0,0,0,L,1122011218,0,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636225,52186.00
12/20/2015 13:30,2,0.777,ACTIVE,212.61,345.96,59.981,1450636203,"201051344000917","219011344069620",30.91,7.30,0,333.63,357.08,24.4,21.6,0.172,312543.3,312543.3,12262,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636226,52187.00
12/20/2015 13:30,2,0.777,ACTIVE,212.61,345.66,59.991,1450636203,"201051344001145","219011344069620",31.05,6.00,0,335.14,358.58,24.5,21.7,0.177,315631.8,315631.8,12264,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636227,52188.00
12/20/2015 13:30,2,0.803,ACTIVE,212.61,345.36,59.986,1450636203,"201051344000651","219011344069620",31.41,5.50,0,335.44,356.78,25.6,22.7,0.181,309713.8,309713.8,12239,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636228,52189.00
12/20/2015 13:30,2,0.695,ACTIVE,211.03,342.65,59.970,1450636203,"274151322000088","219011344069620",29.76,9.00,0,330.33,349.26,21.0,18.3,0.133,567905.3,567905.3,1462,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636229,52190.00
12/20/2015 13:30,2,0.500,ACTIVE,212.16,430.72,59.970,1450636203,"274151322000068","219011344069620",40.49,12.70,0,336.64,454.16,20.5,17.9,0.115,476021.9,476021.9,1509,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636230,52191.00
12/20/2015 13:30,2,0.777,ACTIVE,211.93,344.15,59.965,1450636203,"201051344001135","219011344069620",31.29,6.30,0,334.24,355.58,24.7,21.9,0.177,306310.4,306310.4,12228,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636231,52192.00
12/20/2015 13:30,2,0.816,ACTIVE,212.83,346.56,60.002,1450636203,"201051344000594","219011344069620",31.57,5.50,0,333.33,357.08,26.1,23.3,0.186,312286.8,312286.8,7581,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636232,52193.00
12/20/2015 13:30,2,0.793,ACTIVE,212.61,344.76,59.954,1450636203,"201051344001203","219011344069620",30.95,6.30,0,334.54,358.28,24.9,22.1,0.181,312632.9,312632.9,12242,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636233,52194.00
12/20/2015 13:30,2,0.709,ACTIVE,211.48,343.85,60.002,1450636203,"274151322000054","219011344069620",30.51,10.00,0,330.93,349.56,21.9,19.2,0.128,580038.3,580038.3,1463,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636234,52195.00
12/20/2015 13:30,2,0.801,ACTIVE,213.51,345.36,59.986,1450636203,"201051344000867","219011344069620",31.27,6.30,0,334.84,357.38,25.4,22.6,0.181,301367.7,301367.7,7577,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636235,52196.00
12/20/2015 13:30,2,0.816,ACTIVE,212.16,345.36,59.981,1450636203,"201051344001093","219011344069620",31.49,6.70,0,334.24,357.38,26.1,23.2,0.177,310802.3,310802.3,12256,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636236,52197.00
12/20/2015 13:30,2,0.760,ACTIVE,213.29,345.96,59.975,1450636203,"201051344000900","219011344069620",31.05,5.00,0,335.14,357.38,23.9,21.1,0.186,314330.6,314330.6,7585,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636236,52198.00
12/20/2015 13:30,2,0.824,ACTIVE,213.51,345.96,59.981,1450636203,"201051344000648","219011344069620",31.33,3.30,0,336.04,357.38,26.2,23.3,0.186,308205.4,308205.4,7577,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636237,52199.00
12/20/2015 13:30,2,0.828,ACTIVE,213.29,346.26,59.970,1450636203,"201051344000569","219011344069620",31.19,6.00,0,336.04,357.38,26.2,23.4,0.190,315773.2,315773.2,7577,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636238,52200.00
12/20/2015 13:30,2,0.805,ACTIVE,213.51,346.56,59.981,1450636203,"201051344000983","219011344069620",31.37,5.50,0,334.24,358.58,25.6,22.8,0.186,311047.2,311047.2,7584,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636239,52201.00
12/20/2015 13:30,2,0.803,ACTIVE,213.51,346.56,59.944,1450636203,"201051344001158","219011344069620",30.71,4.50,0,334.84,357.68,25.0,22.2,0.190,306607.6,306607.6,7588,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636240,52202.00
12/20/2015 13:30,2,0.818,ACTIVE,213.74,347.46,59.981,1450636203,"201051344000576","219011344069620",31.31,4.50,0,336.94,357.68,26.0,23.1,0.177,308670.8,308670.8,7585,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636241,52203.00
12/20/2015 13:30,2,0.725,ACTIVE,211.70,342.05,59.965,1450636203,"274151322000087","219011344069620",29.70,12.00,0,330.33,348.96,21.8,19.1,0.137,555506.5,555506.5,1467,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450636242,52204.00
12/20/2015 13:45,2,0.709,ACTIVE,213.96,346.56,59.991,1450637103,"201051344000645","219011344069620",30.06,5.00,0,335.74,358.88,21.6,18.9,0.146,309382.4,309382.4,7584,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637104,52205.00
12/20/2015 13:45,2,0.645,ACTIVE,211.70,341.15,60.012,1450637103,"274151322000085","219011344069620",20.89,9.30,0,331.23,348.96,13.6,11.2,0.084,582770.7,582770.7,1462,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637105,52206.00
12/20/2015 13:45,2,0.705,ACTIVE,213.96,348.06,60.023,1450637103,"201051344000633","219011344069620",30.51,5.00,0,335.44,360.38,21.8,19.1,0.155,302238.1,302238.1,7589,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637106,52207.00
12/20/2015 13:45,2,0.713,ACTIVE,213.74,345.96,59.986,1450637103,"201051344000469","219011344069620",30.81,4.50,0,334.84,359.78,22.2,19.5,0.155,303188.9,303188.9,7600,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637107,52208.00
12/20/2015 13:45,2,0.682,ACTIVE,212.16,343.85,59.996,1450637103,"201051344000646","219011344069620",30.67,6.70,0,333.03,357.08,21.2,18.6,0.146,308120.3,308120.3,12233,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637108,52209.00
12/20/2015 13:45,2,0.629,ACTIVE,211.48,340.25,59.959,1450637103,"274151322000052","219011344069620",30.16,9.30,0,330.03,349.56,19.2,16.6,0.124,590340.5,590340.5,1463,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637109,52210.00
12/20/2015 13:45,2,0.689,ACTIVE,212.61,344.15,59.986,1450637103,"201051344000585","219011344069620",30.71,7.00,0,334.84,355.88,21.5,18.8,0.146,312725.7,312725.7,12237,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637110,52211.00
12/20/2015 13:45,2,0.668,ACTIVE,212.38,342.95,59.991,1450637103,"201051344001230","219011344069620",30.59,6.30,0,335.14,355.88,20.7,18.1,0.141,311238.5,311238.5,12271,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637110,52212.00
12/20/2015 13:45,2,0.691,ACTIVE,212.83,344.76,59.996,1450637103,"201051344000582","219011344069620",30.20,6.30,0,335.14,356.78,21.1,18.5,0.141,306046.3,306046.3,12231,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637112,52213.00
12/20/2015 13:45,2,0.705,ACTIVE,212.16,343.85,59.981,1450637103,"201051344000955","219011344069620",31.17,6.70,0,333.63,356.48,22.3,19.6,0.155,314933.3,314933.3,12233,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637113,52214.00
12/20/2015 13:45,2,0.393,ACTIVE,211.93,428.91,59.991,1450637103,"274151322000094","219011344069620",40.53,12.70,0,336.04,453.26,16.4,13.9,0.102,476123.7,476123.7,1509,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637114,52215.00
12/20/2015 13:45,2,0.727,ACTIVE,213.51,346.26,59.986,1450637103,"201051344000579","219011344069620",30.97,6.00,0,336.04,363.39,22.8,20.1,0.155,316810.6,316810.6,7584,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637114,52216.00
12/20/2015 13:45,2,0.719,ACTIVE,212.16,342.95,59.986,1450637103,"201051344000890","219011344069620",30.93,6.70,0,334.54,358.28,22.5,19.8,0.146,313537.7,313537.7,12243,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637115,52217.00
12/20/2015 13:45,2,0.699,ACTIVE,212.61,344.45,60.002,1450637103,"201051344000438","219011344069620",31.39,6.00,0,334.24,359.18,22.2,19.6,0.141,315230.6,315230.6,12235,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637116,52218.00
12/20/2015 13:45,2,0.721,ACTIVE,212.38,343.85,59.954,1450637103,"201051344000417","219011344069620",31.13,6.70,0,334.54,357.68,22.7,20.0,0.146,309420.4,309420.4,12243,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637117,52219.00
12/20/2015 13:45,2,0.611,ACTIVE,211.93,340.25,59.991,1450637103,"274151322000083","219011344069620",29.94,9.00,0,330.93,349.56,18.6,16.0,0.119,584804.4,584804.4,1466,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637118,52220.00
12/20/2015 13:45,2,0.645,ACTIVE,212.61,340.85,59.970,1450637103,"274151322000076","219011344069620",30.93,9.00,0,332.73,350.47,20.2,17.5,0.128,621129.0,621129.0,1459,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637119,52221.00
12/20/2015 13:45,2,0.701,ACTIVE,213.29,345.96,59.996,1450637103,"201051344000868","219011344069620",30.43,5.00,0,334.24,357.98,21.7,19.0,0.150,300888.7,300888.7,7586,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637120,52222.00
12/20/2015 13:45,2,0.639,ACTIVE,211.93,342.35,59.991,1450637103,"274151322000095","219011344069620",30.51,9.00,0,331.23,349.56,19.8,17.1,0.124,614074.0,614074.0,1462,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637121,52223.00
12/20/2015 13:45,2,0.697,ACTIVE,213.51,347.16,60.002,1450637103,"201051344000988","219011344069620",30.40,6.00,0,335.44,358.88,21.5,18.8,0.150,301237.8,301237.8,7584,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637122,52224.00
