ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 13:45,2,0.701,ACTIVE,212.16,342.95,60.023,1450637103,"201051344001025","219011344069620",30.49,6.00,0,334.24,357.68,21.7,19.0,0.150,313257.4,313257.4,12236,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637123,52225.00
12/20/2015 13:45,2,0.715,ACTIVE,213.51,345.66,59.991,1450637103,"201051344000458","219011344069620",31.07,6.70,0,334.84,357.68,22.5,19.8,0.159,311110.3,311110.3,7591,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637124,52226.00
12/20/2015 13:45,2,0.701,ACTIVE,213.96,348.06,59.991,1450637103,"201051344000853","219011344069620",30.69,5.50,0,337.54,358.88,21.9,19.2,0.155,307977.1,307977.1,7597,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637125,52227.00
12/20/2015 13:45,2,0.688,ACTIVE,212.83,345.06,59.991,1450637103,"201051344000685","219011344069620",30.93,6.00,0,334.54,358.58,21.6,18.9,0.155,314868.3,314868.3,12250,0,0,0,L,1122011218,0,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637125,52228.00
12/20/2015 13:45,2,0.674,ACTIVE,212.61,344.45,59.991,1450637103,"201051344000917","219011344069620",30.75,7.30,0,333.93,356.48,21.0,18.4,0.146,312548.3,312548.3,12263,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637126,52229.00
12/20/2015 13:45,2,0.670,ACTIVE,212.61,344.15,59.996,1450637103,"201051344001145","219011344069620",30.93,6.00,0,336.04,357.08,21.0,18.4,0.150,315636.8,315636.8,12265,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637127,52230.00
12/20/2015 13:45,2,0.709,ACTIVE,212.61,344.45,59.965,1450637103,"201051344000651","219011344069620",30.69,5.50,0,335.14,357.38,22.0,19.3,0.150,309719.1,309719.1,12240,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637128,52231.00
12/20/2015 13:45,2,0.598,ACTIVE,211.25,341.75,59.954,1450637103,"274151322000088","219011344069620",29.20,9.00,0,332.13,348.36,17.7,15.1,0.106,567909.4,567909.4,1463,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637129,52232.00
12/20/2015 13:45,2,0.389,ACTIVE,212.61,444.24,59.981,1450637103,"274151322000068","219011344069620",42.26,12.70,0,336.34,453.56,16.6,14.1,0.088,476026.0,476026.0,1510,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637130,52233.00
12/20/2015 13:45,2,0.684,ACTIVE,212.16,342.95,59.996,1450637103,"201051344001135","219011344069620",30.83,6.70,0,334.54,356.78,21.4,18.7,0.150,306315.5,306315.5,12229,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637132,52234.00
12/20/2015 13:45,2,0.719,ACTIVE,213.06,345.96,59.986,1450637103,"201051344000594","219011344069620",30.95,5.50,0,334.84,359.48,22.5,19.8,0.155,312292.2,312292.2,7582,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637132,52235.00
12/20/2015 13:45,2,0.688,ACTIVE,212.38,343.25,59.996,1450637103,"201051344001203","219011344069620",30.77,6.30,0,335.14,357.38,21.4,18.8,0.146,312638.0,312638.0,12243,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637133,52236.00
12/20/2015 13:45,2,0.607,ACTIVE,211.48,342.05,59.981,1450637103,"274151322000054","219011344069620",30.04,10.00,0,331.53,348.96,18.5,15.9,0.119,580042.7,580042.7,1464,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637134,52237.00
12/20/2015 13:45,2,0.693,ACTIVE,213.74,345.06,59.986,1450637103,"201051344000867","219011344069620",31.07,6.30,0,334.84,357.68,21.9,19.2,0.150,301373.0,301373.0,7578,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637135,52238.00
12/20/2015 13:45,2,0.717,ACTIVE,212.38,344.15,59.996,1450637103,"201051344001093","219011344069620",31.07,7.00,0,334.84,358.58,22.6,19.9,0.150,310807.7,310807.7,12257,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637136,52239.00
12/20/2015 13:45,2,0.645,ACTIVE,213.29,346.26,59.981,1450637103,"201051344000900","219011344069620",31.07,5.00,0,335.74,357.68,20.4,17.7,0.150,314335.4,314335.4,7586,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637137,52240.00
12/20/2015 13:45,2,0.730,ACTIVE,213.74,345.96,59.949,1450637103,"201051344000648","219011344069620",30.57,3.70,0,336.34,358.58,22.6,19.9,0.150,308210.8,308210.8,7578,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637138,52241.00
12/20/2015 13:45,2,0.723,ACTIVE,213.51,346.56,59.975,1450637103,"201051344000569","219011344069620",30.75,6.00,0,336.04,359.18,22.5,19.8,0.155,315778.6,315778.6,7578,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637139,52242.00
12/20/2015 13:45,2,0.713,ACTIVE,213.51,345.96,59.981,1450637103,"201051344000983","219011344069620",30.38,6.00,0,335.44,358.58,21.9,19.3,0.155,311052.4,311052.4,7585,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637140,52243.00
12/20/2015 13:45,2,0.693,ACTIVE,213.74,345.96,60.018,1450637103,"201051344001158","219011344069620",30.63,5.00,0,335.74,358.28,21.5,18.8,0.155,306612.7,306612.7,7589,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637141,52244.00
12/20/2015 13:45,2,0.721,ACTIVE,213.96,346.56,59.949,1450637103,"201051344000576","219011344069620",30.57,5.00,0,336.34,359.48,22.4,19.7,0.146,308676.1,308676.1,7586,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637142,52245.00
12/20/2015 13:45,2,0.617,ACTIVE,211.70,341.45,59.981,1450637103,"274151322000087","219011344069620",29.54,12.30,0,330.63,348.66,18.5,15.9,0.110,555510.9,555510.9,1468,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450637142,52246.00
12/20/2015 14:00,2,0.688,ACTIVE,213.74,345.66,59.975,1450638003,"201051344000645","219011344069620",30.81,5.00,0,336.94,357.38,21.5,18.8,0.137,309387.2,309387.2,7585,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638005,52247.00
12/20/2015 14:00,2,0.596,ACTIVE,211.70,342.95,59.986,1450638003,"274151322000085","219011344069620",29.92,9.00,0,335.14,347.76,18.1,15.5,0.115,582774.7,582774.7,1463,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638005,52248.00
12/20/2015 14:00,2,0.689,ACTIVE,213.74,347.16,59.933,1450638003,"201051344000633","219011344069620",30.95,5.00,0,336.94,357.98,21.6,19.0,0.155,302243.0,302243.0,7590,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638006,52249.00
12/20/2015 14:00,2,0.701,ACTIVE,213.51,345.36,59.996,1450638003,"201051344000469","219011344069620",31.05,4.50,0,336.04,357.38,22.0,19.3,0.155,303193.8,303193.8,7601,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638007,52250.00
12/20/2015 14:00,2,0.678,ACTIVE,212.38,344.15,59.981,1450638003,"201051344000646","219011344069620",30.43,6.70,0,333.33,354.37,20.9,18.3,0.146,308125.0,308125.0,12234,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638008,52251.00
12/20/2015 14:00,2,0.623,ACTIVE,211.25,341.45,59.949,1450638003,"274151322000052","219011344069620",29.96,9.30,0,331.53,348.36,18.9,16.3,0.119,590344.7,590344.7,1464,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638009,52252.00
12/20/2015 14:00,2,0.680,ACTIVE,212.83,344.76,59.949,1450638003,"201051344000585","219011344069620",30.73,7.00,0,333.63,354.67,21.1,18.5,0.141,312730.5,312730.5,12238,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638010,52253.00
12/20/2015 14:00,2,0.650,ACTIVE,212.38,342.95,59.981,1450638003,"201051344001230","219011344069620",30.97,6.30,0,333.33,353.17,20.4,17.8,0.137,311243.1,311243.1,12272,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638011,52254.00
12/20/2015 14:00,2,0.670,ACTIVE,213.06,344.76,59.986,1450638003,"201051344000582","219011344069620",31.03,6.30,0,335.14,354.07,21.1,18.4,0.137,306051.0,306051.0,12232,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638012,52255.00
12/20/2015 14:00,2,0.701,ACTIVE,212.16,343.55,59.970,1450638003,"201051344000955","219011344069620",30.89,6.30,0,333.03,354.67,21.9,19.3,0.150,314938.2,314938.2,12234,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638013,52256.00
12/20/2015 14:00,2,0.393,ACTIVE,211.48,426.21,59.981,1450638003,"274151322000094","219011344069620",40.26,12.70,0,336.04,448.15,16.1,13.6,0.102,476127.2,476127.2,1510,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638014,52257.00
12/20/2015 14:00,2,0.707,ACTIVE,213.51,345.36,59.959,1450638003,"201051344000579","219011344069620",31.21,6.00,0,336.94,360.99,22.4,19.7,0.141,316815.6,316815.6,7585,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638014,52258.00
12/20/2015 14:00,2,0.701,ACTIVE,212.38,342.95,59.986,1450638003,"201051344000890","219011344069620",31.19,6.70,0,333.63,355.28,22.2,19.5,0.141,313542.7,313542.7,12244,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638015,52259.00
12/20/2015 14:00,2,0.695,ACTIVE,212.61,343.55,60.018,1450638003,"201051344000438","219011344069620",31.21,6.00,0,335.14,356.48,22.0,19.3,0.141,315235.5,315235.5,12236,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638016,52260.00
12/20/2015 14:00,2,0.711,ACTIVE,212.61,343.85,59.986,1450638003,"201051344000417","219011344069620",31.11,7.00,0,334.24,354.67,22.4,19.7,0.146,309425.5,309425.5,12244,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638017,52261.00
12/20/2015 14:00,2,0.594,ACTIVE,211.25,342.95,59.981,1450638003,"274151322000083","219011344069620",30.34,9.00,0,334.84,348.06,18.2,15.7,0.110,584808.4,584808.4,1467,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638018,52262.00
12/20/2015 14:00,2,0.627,ACTIVE,211.93,340.55,59.986,1450638003,"274151322000076","219011344069620",31.05,9.00,0,332.43,349.26,19.8,17.2,0.124,621133.4,621133.4,1460,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638019,52263.00
12/20/2015 14:00,2,0.680,ACTIVE,213.06,345.66,59.986,1450638003,"201051344000868","219011344069620",30.87,5.00,0,336.04,356.78,21.3,18.6,0.146,300893.4,300893.4,7587,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638020,52264.00
12/20/2015 14:00,2,0.625,ACTIVE,211.25,342.35,59.954,1450638003,"274151322000095","219011344069620",30.49,9.30,0,332.43,348.06,19.4,16.8,0.119,614078.3,614078.3,1463,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638021,52265.00
12/20/2015 14:00,2,0.674,ACTIVE,212.38,343.25,59.975,1450638003,"201051344001025","219011344069620",31.29,6.30,0,334.54,355.28,21.4,18.7,0.146,313262.2,313262.2,12237,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638023,52266.00
12/20/2015 14:00,2,0.709,ACTIVE,213.06,344.76,59.991,1450638003,"201051344000458","219011344069620",30.79,6.70,0,336.94,356.48,22.1,19.5,0.155,311115.2,311115.2,7592,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638024,52267.00
12/20/2015 14:00,2,0.691,ACTIVE,213.74,346.86,59.986,1450638003,"201051344000853","219011344069620",30.67,5.50,0,336.94,358.28,21.5,18.8,0.146,307981.9,307981.9,7598,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638025,52268.00
12/20/2015 14:00,2,0.682,ACTIVE,212.83,345.06,59.991,1450638003,"201051344000685","219011344069620",30.51,6.30,0,334.84,355.28,21.1,18.4,0.150,314873.0,314873.0,12251,0,0,0,L,1122011218,0,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638025,52269.00
12/20/2015 14:00,2,0.656,ACTIVE,212.38,344.15,59.981,1450638003,"201051344000917","219011344069620",31.09,7.30,0,333.03,354.97,20.7,18.0,0.137,312553.0,312553.0,12264,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638026,52270.00
12/20/2015 14:00,2,0.660,ACTIVE,212.61,344.15,59.975,1450638003,"201051344001145","219011344069620",30.91,6.00,0,334.54,355.58,20.7,18.1,0.146,315641.5,315641.5,12266,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638027,52271.00
12/20/2015 14:00,2,0.695,ACTIVE,212.83,344.45,59.981,1450638003,"201051344000651","219011344069620",30.71,6.00,0,335.14,354.07,21.7,19.0,0.146,309723.9,309723.9,12241,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638028,52272.00
12/20/2015 14:00,2,0.574,ACTIVE,211.25,339.95,59.975,1450638003,"274151322000088","219011344069620",29.72,9.30,0,334.24,347.46,17.3,14.7,0.106,567913.2,567913.2,1464,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638029,52273.00
12/20/2015 14:00,2,0.398,ACTIVE,211.93,438.23,59.965,1450638003,"274151322000068","219011344069620",41.53,12.70,0,336.94,452.06,16.6,14.1,0.088,476029.7,476029.7,1511,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638030,52274.00
12/20/2015 14:00,2,0.660,ACTIVE,212.16,342.95,59.928,1450638003,"201051344001135","219011344069620",31.19,6.70,0,333.63,353.17,20.9,18.2,0.141,306320.1,306320.1,12230,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638031,52275.00
12/20/2015 14:00,2,0.701,ACTIVE,212.83,345.36,59.986,1450638003,"201051344000594","219011344069620",31.17,5.50,0,335.74,356.18,22.1,19.5,0.150,312297.2,312297.2,7583,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638032,52276.00
12/20/2015 14:00,2,0.680,ACTIVE,212.61,342.95,59.981,1450638003,"201051344001203","219011344069620",30.49,6.30,0,334.54,357.08,21.0,18.4,0.150,312642.7,312642.7,12244,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638033,52277.00
12/20/2015 14:00,2,0.600,ACTIVE,211.25,341.75,59.981,1450638003,"274151322000054","219011344069620",29.76,10.00,0,333.63,348.06,18.1,15.5,0.119,580046.7,580046.7,1465,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638034,52278.00
12/20/2015 14:00,2,0.688,ACTIVE,213.51,344.76,59.986,1450638003,"201051344000867","219011344069620",30.57,6.30,0,335.44,356.78,21.3,18.7,0.141,301377.7,301377.7,7579,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638036,52279.00
12/20/2015 14:00,2,0.711,ACTIVE,212.61,343.55,59.981,1450638003,"201051344001093","219011344069620",30.67,7.00,0,334.84,355.58,22.1,19.4,0.141,310812.7,310812.7,12258,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638037,52280.00
12/20/2015 14:00,2,0.639,ACTIVE,213.29,345.96,59.986,1450638003,"201051344000900","219011344069620",30.51,4.50,0,335.74,356.18,19.8,17.1,0.146,314339.8,314339.8,7587,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638037,52281.00
12/20/2015 14:00,2,0.709,ACTIVE,213.29,345.06,59.996,1450638003,"201051344000648","219011344069620",30.93,3.30,0,336.94,356.48,22.3,19.6,0.150,308215.8,308215.8,7579,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638038,52282.00
12/20/2015 14:00,2,0.703,ACTIVE,213.51,345.66,59.975,1450638003,"201051344000569","219011344069620",31.05,6.00,0,336.34,356.78,22.1,19.4,0.150,315783.6,315783.6,7579,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638039,52283.00
12/20/2015 14:00,2,0.682,ACTIVE,213.29,345.36,59.986,1450638003,"201051344000983","219011344069620",31.23,5.50,0,336.64,357.08,21.6,18.9,0.150,311057.3,311057.3,7586,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638040,52284.00
12/20/2015 14:00,2,0.670,ACTIVE,213.29,345.66,59.981,1450638003,"201051344001158","219011344069620",30.83,4.50,0,336.94,358.28,21.0,18.3,0.150,306617.3,306617.3,7590,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638041,52285.00
12/20/2015 14:00,2,0.699,ACTIVE,213.96,346.86,59.986,1450638003,"201051344000576","219011344069620",30.85,5.00,0,337.24,357.68,21.9,19.2,0.146,308681.0,308681.0,7587,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638042,52286.00
12/20/2015 14:00,2,0.596,ACTIVE,211.48,339.65,59.981,1450638003,"274151322000087","219011344069620",29.88,12.00,0,334.54,347.46,18.0,15.5,0.110,555514.8,555514.8,1469,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638043,52287.00
12/20/2015 14:00,2,0.676,ACTIVE,213.29,346.26,59.949,1450638003,"201051344000988","219011344069620",31.09,5.50,0,336.34,357.68,21.3,18.6,0.155,301242.7,301242.7,7585,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638044,52288.00
12/20/2015 14:15,2,0.664,ACTIVE,213.74,345.66,59.970,1450638903,"201051344000645","219011344069620",30.95,5.00,0,336.64,356.48,20.8,18.2,0.137,309391.7,309391.7,7586,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638904,52289.00
12/20/2015 14:15,2,0.580,ACTIVE,211.70,341.75,59.991,1450638903,"274151322000085","219011344069620",29.72,9.00,0,335.14,346.86,17.5,15.0,0.106,582778.3,582778.3,1464,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638905,52290.00
12/20/2015 14:15,2,0.662,ACTIVE,213.74,347.76,59.965,1450638903,"201051344000633","219011344069620",31.27,5.00,0,336.04,357.08,21.0,18.4,0.141,302247.4,302247.4,7591,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638906,52291.00
12/20/2015 14:15,2,0.699,ACTIVE,213.51,345.66,59.970,1450638903,"201051344000469","219011344069620",29.90,4.50,0,335.44,356.18,21.2,18.5,0.141,303198.4,303198.4,7602,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638907,52292.00
12/20/2015 14:15,2,0.656,ACTIVE,211.93,343.25,59.970,1450638903,"201051344000646","219011344069620",30.57,6.70,0,333.63,353.77,20.3,17.7,0.137,308129.3,308129.3,12235,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638908,52293.00
12/20/2015 14:15,2,0.598,ACTIVE,211.48,338.44,59.996,1450638903,"274151322000052","219011344069620",30.32,9.30,0,333.93,347.46,18.4,15.8,0.106,590348.5,590348.5,1465,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638909,52294.00
12/20/2015 14:15,2,0.656,ACTIVE,212.38,344.15,59.981,1450638903,"201051344000585","219011344069620",30.89,6.70,0,335.14,354.07,20.6,17.9,0.137,312734.8,312734.8,12239,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638910,52295.00
12/20/2015 14:15,2,0.646,ACTIVE,212.16,342.35,59.970,1450638903,"201051344001230","219011344069620",30.47,6.30,0,333.33,354.07,20.0,17.4,0.133,311247.3,311247.3,12273,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638911,52296.00
12/20/2015 14:15,2,0.660,ACTIVE,212.83,344.15,59.970,1450638903,"201051344000582","219011344069620",30.53,6.30,0,335.14,354.37,20.5,17.8,0.133,306055.3,306055.3,12233,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638912,52297.00
12/20/2015 14:15,2,0.686,ACTIVE,212.16,342.95,59.959,1450638903,"201051344000955","219011344069620",30.77,6.30,0,333.33,354.37,21.4,18.7,0.146,314942.8,314942.8,12235,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638912,52298.00
12/20/2015 14:15,2,0.377,ACTIVE,211.93,426.81,59.954,1450638903,"274151322000094","219011344069620",40.41,12.30,0,335.74,440.34,15.6,13.2,0.093,476130.3,476130.3,1511,0,0,0,L,1151911521,0,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638913,52299.00
12/20/2015 14:15,2,0.699,ACTIVE,213.51,345.66,59.965,1450638903,"201051344000579","219011344069620",30.73,5.50,0,335.74,357.68,21.8,19.1,0.146,316820.2,316820.2,7586,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638914,52300.00
12/20/2015 14:15,2,0.697,ACTIVE,212.16,342.65,59.965,1450638903,"201051344000890","219011344069620",30.53,6.30,0,333.93,354.37,21.6,18.9,0.137,313547.3,313547.3,12245,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638915,52301.00
12/20/2015 14:15,2,0.684,ACTIVE,212.61,343.25,59.965,1450638903,"201051344000438","219011344069620",30.85,6.00,0,334.84,355.28,21.4,18.7,0.141,315240.0,315240.0,12237,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638916,52302.00
12/20/2015 14:15,2,0.697,ACTIVE,212.61,343.25,59.965,1450638903,"201051344000417","219011344069620",30.91,6.70,0,333.93,354.37,21.9,19.2,0.141,309430.1,309430.1,12245,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638917,52303.00
12/20/2015 14:15,2,0.586,ACTIVE,211.70,339.34,59.959,1450638903,"274151322000083","219011344069620",29.76,9.00,0,334.84,348.06,17.7,15.1,0.110,584812.0,584812.0,1468,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638918,52304.00
12/20/2015 14:15,2,0.619,ACTIVE,212.38,341.45,59.965,1450638903,"274151322000076","219011344069620",30.59,9.00,0,335.44,348.36,19.2,16.6,0.128,621137.4,621137.4,1461,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638919,52305.00
12/20/2015 14:15,2,0.676,ACTIVE,213.29,345.66,59.965,1450638903,"201051344000868","219011344069620",30.32,5.00,0,335.74,355.88,20.8,18.1,0.146,300897.8,300897.8,7588,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638920,52306.00
12/20/2015 14:15,2,0.605,ACTIVE,211.70,339.34,59.965,1450638903,"274151322000095","219011344069620",30.63,9.00,0,334.54,347.46,18.8,16.2,0.119,614082.2,614082.2,1464,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638921,52307.00
12/20/2015 14:15,2,0.658,ACTIVE,213.29,346.56,59.975,1450638903,"201051344000988","219011344069620",30.91,5.50,0,335.44,356.78,20.7,18.0,0.155,301246.9,301246.9,7586,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638921,52308.00
12/20/2015 14:15,2,0.668,ACTIVE,212.16,341.75,59.965,1450638903,"201051344001025","219011344069620",30.71,6.30,0,333.93,354.37,20.8,18.2,0.141,313266.5,313266.5,12238,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638922,52309.00
12/20/2015 14:15,2,0.697,ACTIVE,213.29,345.06,59.965,1450638903,"201051344000458","219011344069620",30.42,6.30,0,335.74,354.67,21.5,18.8,0.146,311119.8,311119.8,7593,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638923,52310.00
12/20/2015 14:15,2,0.672,ACTIVE,213.96,346.26,59.965,1450638903,"201051344000853","219011344069620",30.87,5.50,0,337.54,356.78,21.1,18.4,0.146,307986.4,307986.4,7599,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638924,52311.00
12/20/2015 14:15,2,0.668,ACTIVE,212.61,344.15,59.965,1450638903,"201051344000685","219011344069620",30.57,6.00,0,334.24,355.28,20.7,18.0,0.146,314877.3,314877.3,12252,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638925,52312.00
12/20/2015 14:15,2,0.648,ACTIVE,212.61,344.45,59.975,1450638903,"201051344000917","219011344069620",30.63,7.30,0,334.24,353.77,20.2,17.5,0.133,312557.2,312557.2,12265,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638926,52313.00
12/20/2015 14:15,2,0.645,ACTIVE,212.61,343.55,60.018,1450638903,"201051344001145","219011344069620",30.95,6.00,0,334.54,354.67,20.3,17.6,0.141,315645.7,315645.7,12267,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638927,52314.00
12/20/2015 14:15,2,0.684,ACTIVE,212.61,344.15,59.991,1450638903,"201051344000651","219011344069620",30.38,6.00,0,334.54,354.07,21.1,18.4,0.137,309728.4,309728.4,12242,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638928,52315.00
12/20/2015 14:15,2,0.562,ACTIVE,211.25,342.05,59.975,1450638903,"274151322000088","219011344069620",29.32,9.00,0,333.93,346.56,16.7,14.2,0.088,567916.6,567916.6,1465,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638929,52316.00
12/20/2015 14:15,2,0.377,ACTIVE,212.16,437.03,59.959,1450638903,"274151322000068","219011344069620",41.47,12.70,0,335.74,449.65,16.0,13.5,0.088,476032.9,476032.9,1512,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638930,52317.00
12/20/2015 14:15,2,0.660,ACTIVE,212.38,341.75,59.986,1450638903,"201051344001135","219011344069620",30.34,6.30,0,333.63,354.37,20.3,17.7,0.137,306324.4,306324.4,12231,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638931,52318.00
12/20/2015 14:15,2,0.693,ACTIVE,212.83,345.66,59.975,1450638903,"201051344000594","219011344069620",30.57,5.50,0,334.54,354.97,21.6,18.9,0.141,312301.7,312301.7,7584,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638932,52319.00
12/20/2015 14:15,2,0.666,ACTIVE,212.38,342.95,59.970,1450638903,"201051344001203","219011344069620",30.22,6.30,0,334.24,354.97,20.4,17.8,0.150,312646.9,312646.9,12245,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638933,52320.00
12/20/2015 14:15,2,0.576,ACTIVE,211.70,341.75,59.970,1450638903,"274151322000054","219011344069620",30.08,10.00,0,333.93,347.16,17.6,15.0,0.115,580050.3,580050.3,1466,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638934,52321.00
12/20/2015 14:15,2,0.668,ACTIVE,213.74,345.36,59.975,1450638903,"201051344000867","219011344069620",30.65,6.30,0,335.14,355.58,20.8,18.2,0.137,301382.1,301382.1,7580,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638935,52322.00
12/20/2015 14:15,2,0.695,ACTIVE,212.38,344.15,59.970,1450638903,"201051344001093","219011344069620",30.91,7.00,0,334.24,353.77,21.8,19.1,0.137,310817.2,310817.2,12259,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638936,52323.00
12/20/2015 14:15,2,0.660,ACTIVE,213.06,346.26,59.970,1450638903,"201051344000900","219011344069620",20.02,5.00,0,336.34,355.28,13.7,11.3,0.115,314343.8,314343.8,7588,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638937,52324.00
12/20/2015 14:15,2,0.703,ACTIVE,213.51,345.66,59.954,1450638903,"201051344000648","219011344069620",30.28,3.70,0,336.64,356.18,21.6,18.9,0.137,308220.3,308220.3,7580,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638938,52325.00
12/20/2015 14:15,2,0.682,ACTIVE,213.51,345.66,59.981,1450638903,"201051344000569","219011344069620",31.27,6.00,0,335.74,355.88,21.6,18.9,0.146,315788.1,315788.1,7580,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638939,52326.00
12/20/2015 14:15,2,0.662,ACTIVE,213.29,344.76,59.965,1450638903,"201051344000983","219011344069620",31.37,6.00,0,336.34,355.28,21.1,18.4,0.150,311061.7,311061.7,7587,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638940,52327.00
12/20/2015 14:15,2,0.656,ACTIVE,213.51,345.66,59.981,1450638903,"201051344001158","219011344069620",30.77,5.00,0,336.34,356.18,20.5,17.8,0.146,306621.6,306621.6,7591,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638940,52328.00
12/20/2015 14:15,2,0.678,ACTIVE,213.74,345.96,60.007,1450638903,"201051344000576","219011344069620",31.23,4.50,0,336.04,357.08,21.5,18.8,0.141,308685.5,308685.5,7588,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638941,52329.00
12/20/2015 14:15,2,0.580,ACTIVE,211.70,339.65,59.996,1450638903,"274151322000087","219011344069620",29.82,12.00,0,334.24,346.56,17.6,15.0,0.106,555518.4,555518.4,1470,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450638942,52330.00
12/20/2015 14:30,2,0.584,ACTIVE,213.29,344.15,60.012,1450639803,"201051344000645","219011344069620",30.32,5.00,0,336.64,357.68,18.0,15.4,0.115,309396.0,309396.0,7587,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639804,52331.00
12/20/2015 14:30,2,0.496,ACTIVE,211.70,339.04,59.975,1450639803,"274151322000085","219011344069620",29.06,9.30,0,335.14,347.76,14.7,12.2,0.080,582781.8,582781.8,1465,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639805,52332.00
12/20/2015 14:30,2,0.584,ACTIVE,213.74,345.06,59.991,1450639803,"201051344000633","219011344069620",30.81,5.00,0,336.94,357.68,18.2,15.7,0.115,302251.8,302251.8,7592,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639806,52333.00
12/20/2015 14:30,2,0.611,ACTIVE,213.29,344.45,59.981,1450639803,"201051344000469","219011344069620",29.76,4.50,0,335.44,358.28,18.4,15.9,0.115,303202.9,303202.9,7603,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639807,52334.00
12/20/2015 14:30,2,0.570,ACTIVE,212.16,342.35,59.981,1450639803,"201051344000646","219011344069620",30.30,6.30,0,333.63,356.18,17.5,15.0,0.110,308133.5,308133.5,12236,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639808,52335.00
12/20/2015 14:30,2,0.514,ACTIVE,211.48,340.85,59.991,1450639803,"274151322000052","219011344069620",29.84,9.30,0,333.93,348.36,15.5,13.0,0.088,590352.3,590352.3,1466,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639808,52336.00
12/20/2015 14:30,2,0.574,ACTIVE,212.38,342.65,59.986,1450639803,"201051344000585","219011344069620",30.47,6.70,0,333.63,353.47,17.7,15.2,0.115,312739.1,312739.1,12240,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639809,52337.00
12/20/2015 14:30,2,0.562,ACTIVE,212.16,341.15,59.975,1450639803,"201051344001230","219011344069620",30.36,6.00,0,331.83,352.87,17.3,14.8,0.110,311251.4,311251.4,12274,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639810,52338.00
12/20/2015 14:30,2,0.580,ACTIVE,212.83,343.25,59.986,1450639803,"201051344000582","219011344069620",29.88,6.30,0,333.03,354.07,17.6,15.1,0.110,306059.6,306059.6,12234,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639811,52339.00
12/20/2015 14:30,2,0.604,ACTIVE,211.93,341.75,59.981,1450639803,"201051344000955","219011344069620",30.22,6.30,0,333.63,354.07,18.5,15.9,0.115,314947.2,314947.2,12236,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639812,52340.00
12/20/2015 14:30,2,0.322,ACTIVE,211.70,416.59,59.975,1450639803,"274151322000094","219011344069620",39.28,12.30,0,336.34,440.94,12.9,10.5,0.071,476133.4,476133.4,1512,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639813,52341.00
12/20/2015 14:30,2,0.607,ACTIVE,213.06,343.55,59.970,1450639803,"201051344000579","219011344069620",30.73,6.00,0,336.34,358.28,18.9,16.3,0.115,316824.8,316824.8,7587,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639814,52342.00
12/20/2015 14:30,2,0.602,ACTIVE,211.93,341.75,60.007,1450639803,"201051344000890","219011344069620",30.61,6.00,0,333.93,356.48,18.7,16.1,0.115,313551.8,313551.8,12246,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639815,52343.00
12/20/2015 14:30,2,0.584,ACTIVE,212.38,342.65,59.996,1450639803,"201051344000438","219011344069620",31.09,5.50,0,334.24,354.97,18.4,15.9,0.115,315244.5,315244.5,12238,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639816,52344.00
12/20/2015 14:30,2,0.621,ACTIVE,212.16,341.75,60.002,1450639803,"201051344000417","219011344069620",30.10,6.30,0,333.33,355.58,19.0,16.4,0.115,309434.7,309434.7,12246,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639817,52345.00
12/20/2015 14:30,2,0.486,ACTIVE,211.48,341.75,59.981,1450639803,"274151322000083","219011344069620",30.00,9.00,0,334.84,348.36,14.8,12.3,0.093,584815.6,584815.6,1469,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639818,52346.00
12/20/2015 14:30,2,0.518,ACTIVE,212.16,342.35,59.975,1450639803,"274151322000076","219011344069620",30.55,9.00,0,333.93,348.96,16.1,13.6,0.102,621141.4,621141.4,1462,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639819,52347.00
12/20/2015 14:30,2,0.576,ACTIVE,212.83,343.25,59.970,1450639803,"201051344000868","219011344069620",30.43,5.00,0,336.34,357.08,17.8,15.3,0.110,300902.1,300902.1,7589,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639820,52348.00
12/20/2015 14:30,2,0.508,ACTIVE,211.48,342.35,59.970,1450639803,"274151322000095","219011344069620",30.26,9.00,0,332.43,348.36,15.6,13.1,0.097,614086.0,614086.0,1465,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639821,52349.00
12/20/2015 14:30,2,0.578,ACTIVE,212.83,344.45,59.981,1450639803,"201051344000988","219011344069620",29.78,6.00,0,335.74,357.98,17.5,14.9,0.128,301251.1,301251.1,7587,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639822,52350.00
12/20/2015 14:30,2,0.600,ACTIVE,212.83,343.55,60.018,1450639803,"201051344000458","219011344069620",30.40,6.30,0,335.44,355.58,18.5,15.9,0.119,311124.2,311124.2,7594,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639824,52351.00
12/20/2015 14:30,2,0.566,ACTIVE,213.74,344.76,59.981,1450639803,"201051344000853","219011344069620",31.21,5.00,0,337.24,357.68,17.9,15.4,0.110,307990.7,307990.7,7600,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639825,52352.00
12/20/2015 14:30,2,0.574,ACTIVE,212.38,343.25,59.933,1450639803,"201051344000685","219011344069620",30.67,5.50,0,333.93,354.97,17.9,15.3,0.119,314881.6,314881.6,12253,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639826,52353.00
12/20/2015 14:30,2,0.564,ACTIVE,212.38,342.65,59.970,1450639803,"201051344000917","219011344069620",30.36,7.70,0,333.03,353.47,17.3,14.8,0.110,312561.3,312561.3,12266,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639827,52354.00
12/20/2015 14:30,2,0.559,ACTIVE,212.38,342.05,59.975,1450639803,"201051344001145","219011344069620",30.45,5.50,0,335.14,353.77,17.2,14.7,0.110,315649.8,315649.8,12268,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639828,52355.00
12/20/2015 14:30,2,0.592,ACTIVE,212.16,342.65,59.970,1450639803,"201051344000651","219011344069620",30.40,6.00,0,334.54,354.07,18.2,15.7,0.110,309732.8,309732.8,12243,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639829,52356.00
12/20/2015 14:30,2,0.467,ACTIVE,211.25,337.84,59.970,1450639803,"274151322000088","219011344069620",29.24,9.00,0,334.54,347.46,13.8,11.4,0.075,567919.9,567919.9,1466,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639830,52357.00
12/20/2015 14:30,2,0.332,ACTIVE,212.38,432.52,59.981,1450639803,"274151322000068","219011344069620",41.15,13.00,0,337.24,454.76,13.6,11.2,0.071,476036.2,476036.2,1513,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639831,52358.00
12/20/2015 14:30,2,0.564,ACTIVE,211.93,341.45,59.959,1450639803,"201051344001135","219011344069620",30.20,6.70,0,333.03,352.87,17.3,14.8,0.115,306328.5,306328.5,12232,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639832,52359.00
12/20/2015 14:30,2,0.596,ACTIVE,212.61,343.25,59.965,1450639803,"201051344000594","219011344069620",30.85,5.50,0,334.84,355.28,18.6,16.1,0.124,312306.2,312306.2,7585,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639833,52360.00
12/20/2015 14:30,2,0.578,ACTIVE,212.38,341.75,59.975,1450639803,"201051344001203","219011344069620",29.82,6.30,0,334.54,355.28,17.5,15.0,0.115,312651.1,312651.1,12246,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639834,52361.00
12/20/2015 14:30,2,0.488,ACTIVE,211.48,339.95,59.970,1450639803,"274151322000054","219011344069620",29.50,9.70,0,334.54,348.06,14.6,12.2,0.093,580053.8,580053.8,1467,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639835,52362.00
12/20/2015 14:30,2,0.578,ACTIVE,213.29,343.25,59.975,1450639803,"201051344000867","219011344069620",30.45,6.00,0,336.04,355.58,17.9,15.3,0.110,301386.4,301386.4,7581,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639835,52363.00
12/20/2015 14:30,2,0.600,ACTIVE,212.16,342.35,59.975,1450639803,"201051344001093","219011344069620",30.85,7.00,0,334.24,354.37,18.8,16.2,0.110,310821.7,310821.7,12260,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639836,52364.00
12/20/2015 14:30,2,0.527,ACTIVE,212.83,343.85,59.970,1450639803,"201051344000900","219011344069620",30.22,5.00,0,335.74,354.97,16.2,13.7,0.119,314347.7,314347.7,7589,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639837,52365.00
12/20/2015 14:30,2,0.604,ACTIVE,213.29,344.15,59.975,1450639803,"201051344000648","219011344069620",30.43,3.70,0,336.94,355.88,18.6,16.1,0.110,308224.8,308224.8,7581,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639838,52366.00
12/20/2015 14:30,2,0.588,ACTIVE,213.06,343.85,59.970,1450639803,"201051344000569","219011344069620",30.99,5.50,0,336.04,356.18,18.5,15.9,0.115,315792.6,315792.6,7581,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639839,52367.00
12/20/2015 14:30,2,0.568,ACTIVE,213.06,343.55,59.944,1450639803,"201051344000983","219011344069620",31.15,5.50,0,336.04,355.88,18.0,15.4,0.119,311066.0,311066.0,7588,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639840,52368.00
12/20/2015 14:30,2,0.564,ACTIVE,213.29,343.85,59.965,1450639803,"201051344001158","219011344069620",30.40,5.00,0,335.14,356.18,17.4,14.9,0.115,306625.8,306625.8,7592,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639841,52369.00
