ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 14:30,2,0.594,ACTIVE,213.74,345.06,59.970,1450639803,"201051344000576","219011344069620",30.71,4.50,0,336.64,357.08,18.5,15.9,0.115,308689.9,308689.9,7589,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639842,52370.00
12/20/2015 14:30,2,0.486,ACTIVE,211.70,341.75,59.970,1450639803,"274151322000087","219011344069620",29.58,12.00,0,334.54,347.76,14.6,12.2,0.080,555521.9,555521.9,1471,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639843,52371.00
12/20/2015 14:30,2,0.580,ACTIVE,211.93,341.45,59.959,1450639803,"201051344001025","219011344069620",30.49,6.30,0,333.63,353.17,17.9,15.4,0.115,313270.9,313270.9,12239,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450639844,52372.00
12/20/2015 14:45,2,0.613,ACTIVE,213.74,344.45,60.012,1450640703,"201051344000645","219011344069620",30.95,5.00,0,336.64,353.47,19.3,16.7,0.119,309400.0,309400.0,7588,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640704,52373.00
12/20/2015 14:45,2,0.523,ACTIVE,211.93,339.34,59.933,1450640703,"274151322000085","219011344069620",29.98,9.00,0,334.24,346.26,15.9,13.4,0.097,582785.1,582785.1,1466,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640705,52374.00
12/20/2015 14:45,2,0.623,ACTIVE,213.74,345.96,59.981,1450640703,"201051344000633","219011344069620",30.85,5.00,0,335.74,354.67,19.5,16.9,0.133,302255.9,302255.9,7593,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640706,52375.00
12/20/2015 14:45,2,0.643,ACTIVE,213.51,344.76,59.975,1450640703,"201051344000469","219011344069620",30.40,4.00,0,334.54,358.88,19.8,17.2,0.133,303207.0,303207.0,7604,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640707,52376.00
12/20/2015 14:45,2,0.605,ACTIVE,212.16,342.95,59.970,1450640703,"201051344000646","219011344069620",30.71,6.30,0,333.03,351.67,18.9,16.3,0.124,308137.4,308137.4,12237,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640708,52377.00
12/20/2015 14:45,2,0.547,ACTIVE,211.48,340.55,59.975,1450640703,"274151322000052","219011344069620",30.18,9.30,0,333.63,346.86,16.8,14.3,0.106,590355.7,590355.7,1467,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640709,52378.00
12/20/2015 14:45,2,0.613,ACTIVE,212.38,342.95,59.949,1450640703,"201051344000585","219011344069620",30.42,6.70,0,333.93,351.97,18.9,16.3,0.115,312743.1,312743.1,12241,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640710,52379.00
12/20/2015 14:45,2,0.600,ACTIVE,212.38,342.05,59.981,1450640703,"201051344001230","219011344069620",30.55,6.00,0,333.33,354.37,18.6,16.0,0.115,311255.3,311255.3,12275,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640711,52380.00
12/20/2015 14:45,2,0.613,ACTIVE,212.83,343.55,59.965,1450640703,"201051344000582","219011344069620",30.40,6.30,0,334.84,351.67,18.9,16.3,0.119,306063.6,306063.6,12235,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640712,52381.00
12/20/2015 14:45,2,0.619,ACTIVE,211.93,342.35,59.965,1450640703,"201051344000955","219011344069620",31.25,6.30,0,332.73,350.77,19.6,17.0,0.124,314951.4,314951.4,12237,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640713,52382.00
12/20/2015 14:45,2,0.346,ACTIVE,211.70,424.71,59.991,1450640703,"274151322000094","219011344069620",40.28,12.30,0,335.44,434.63,14.1,11.7,0.084,476136.2,476136.2,1513,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640714,52383.00
12/20/2015 14:45,2,0.650,ACTIVE,213.29,343.85,59.986,1450640703,"201051344000579","219011344069620",30.61,6.00,0,335.14,355.58,20.2,17.6,0.133,316829.0,316829.0,7588,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640714,52384.00
12/20/2015 14:45,2,0.633,ACTIVE,212.16,342.05,59.959,1450640703,"201051344000890","219011344069620",31.19,6.30,0,332.73,351.97,20.0,17.4,0.128,313556.0,313556.0,12247,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640715,52385.00
12/20/2015 14:45,2,0.631,ACTIVE,212.61,342.65,60.002,1450640703,"201051344000438","219011344069620",30.87,5.50,0,333.93,354.07,19.8,17.2,0.124,315248.6,315248.6,12239,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640716,52386.00
12/20/2015 14:45,2,0.652,ACTIVE,212.38,342.65,59.975,1450640703,"201051344000417","219011344069620",30.61,6.30,0,333.63,350.77,20.2,17.6,0.119,309439.0,309439.0,12247,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640717,52387.00
12/20/2015 14:45,2,0.523,ACTIVE,211.93,342.05,59.970,1450640703,"274151322000083","219011344069620",30.28,8.50,0,334.54,346.56,16.1,13.6,0.097,584818.8,584818.8,1470,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640718,52388.00
12/20/2015 14:45,2,0.564,ACTIVE,212.38,340.85,59.933,1450640703,"274151322000076","219011344069620",30.49,9.00,0,335.44,347.46,17.4,14.9,0.115,621144.9,621144.9,1463,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640719,52389.00
12/20/2015 14:45,2,0.619,ACTIVE,213.06,342.95,59.970,1450640703,"201051344000868","219011344069620",30.47,5.00,0,335.14,352.57,19.1,16.5,0.124,300906.1,300906.1,7590,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640720,52390.00
12/20/2015 14:45,2,0.557,ACTIVE,211.70,342.05,59.965,1450640703,"274151322000095","219011344069620",30.28,8.50,0,334.24,346.56,17.1,14.6,0.102,614089.5,614089.5,1466,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640721,52391.00
12/20/2015 14:45,2,0.611,ACTIVE,213.06,344.76,59.981,1450640703,"201051344000988","219011344069620",30.49,5.50,0,335.14,353.77,18.9,16.3,0.137,301255.1,301255.1,7588,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640722,52392.00
12/20/2015 14:45,2,0.615,ACTIVE,212.16,341.75,59.975,1450640703,"201051344001025","219011344069620",30.69,6.00,0,333.33,351.07,19.1,16.6,0.124,313274.8,313274.8,12240,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640723,52393.00
12/20/2015 14:45,2,0.645,ACTIVE,213.06,343.25,59.970,1450640703,"201051344000458","219011344069620",30.42,6.70,0,334.84,351.97,19.9,17.2,0.133,311128.4,311128.4,7595,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640723,52394.00
12/20/2015 14:45,2,0.615,ACTIVE,213.96,345.06,60.007,1450640703,"201051344000853","219011344069620",31.09,5.00,0,336.94,356.18,19.4,16.8,0.128,307994.7,307994.7,7601,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640724,52395.00
12/20/2015 14:45,2,0.613,ACTIVE,212.61,343.25,59.970,1450640703,"201051344000685","219011344069620",30.77,5.50,0,333.93,351.67,19.1,16.6,0.128,314885.5,314885.5,12254,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640725,52396.00
12/20/2015 14:45,2,0.605,ACTIVE,212.61,342.95,59.970,1450640703,"201051344000917","219011344069620",30.47,7.30,0,332.73,351.07,18.7,16.1,0.124,312565.2,312565.2,12267,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640726,52397.00
12/20/2015 14:45,2,0.594,ACTIVE,212.61,343.55,59.970,1450640703,"201051344001145","219011344069620",30.89,6.00,0,334.24,352.27,18.6,16.0,0.133,315653.7,315653.7,12269,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640727,52398.00
12/20/2015 14:45,2,0.621,ACTIVE,212.61,343.25,59.954,1450640703,"201051344000651","219011344069620",30.89,6.00,0,334.84,351.37,19.5,16.9,0.124,309736.8,309736.8,12244,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640728,52399.00
12/20/2015 14:45,2,0.504,ACTIVE,211.25,340.25,59.949,1450640703,"274151322000088","219011344069620",29.64,9.00,0,333.93,345.96,15.1,12.7,0.093,567923.0,567923.0,1467,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640729,52400.00
12/20/2015 14:45,2,0.344,ACTIVE,212.38,440.04,59.970,1450640703,"274151322000068","219011344069620",41.63,12.70,0,336.04,447.85,14.5,12.1,0.075,476039.1,476039.1,1514,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640730,52401.00
12/20/2015 14:45,2,0.600,ACTIVE,212.16,341.45,59.975,1450640703,"201051344001135","219011344069620",30.73,6.70,0,333.03,351.07,18.7,16.1,0.124,306332.4,306332.4,12233,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640731,52402.00
12/20/2015 14:45,2,0.635,ACTIVE,212.83,343.55,59.975,1450640703,"201051344000594","219011344069620",31.05,5.50,0,334.24,352.57,20.0,17.3,0.133,312310.4,312310.4,7586,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640732,52403.00
12/20/2015 14:45,2,0.596,ACTIVE,212.38,341.45,60.012,1450640703,"201051344001203","219011344069620",31.17,6.30,0,334.24,351.67,18.9,16.3,0.124,312655.1,312655.1,12247,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640733,52404.00
12/20/2015 14:45,2,0.521,ACTIVE,211.70,339.95,59.965,1450640703,"274151322000054","219011344069620",30.12,9.70,0,333.93,346.26,15.9,13.4,0.102,580057.0,580057.0,1468,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640734,52405.00
12/20/2015 14:45,2,0.621,ACTIVE,213.51,343.25,59.975,1450640703,"201051344000867","219011344069620",30.38,6.70,0,335.44,352.27,19.1,16.5,0.128,301390.3,301390.3,7582,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640735,52406.00
12/20/2015 14:45,2,0.646,ACTIVE,212.38,342.65,59.975,1450640703,"201051344001093","219011344069620",30.79,7.00,0,333.33,352.87,20.2,17.6,0.128,310826.0,310826.0,12261,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640736,52407.00
12/20/2015 14:45,2,0.566,ACTIVE,213.06,343.85,59.965,1450640703,"201051344000900","219011344069620",30.55,4.50,0,335.14,352.27,17.6,15.0,0.133,314351.3,314351.3,7590,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640737,52408.00
12/20/2015 14:45,2,0.646,ACTIVE,213.51,344.15,59.981,1450640703,"201051344000648","219011344069620",30.57,3.30,0,335.74,352.57,20.1,17.5,0.133,308229.0,308229.0,7582,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640738,52409.00
12/20/2015 14:45,2,0.635,ACTIVE,213.51,344.15,59.938,1450640703,"201051344000569","219011344069620",30.95,5.50,0,335.74,352.57,19.9,17.3,0.128,315796.7,315796.7,7582,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640739,52410.00
12/20/2015 14:45,2,0.621,ACTIVE,213.51,343.55,59.970,1450640703,"201051344000983","219011344069620",30.77,5.50,0,335.44,353.47,19.4,16.8,0.133,311070.0,311070.0,7589,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640740,52411.00
12/20/2015 14:45,2,0.611,ACTIVE,213.29,344.15,59.959,1450640703,"201051344001158","219011344069620",30.28,5.00,0,335.44,352.87,18.8,16.2,0.137,306629.7,306629.7,7593,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640741,52412.00
12/20/2015 14:45,2,0.637,ACTIVE,213.96,345.36,59.970,1450640703,"201051344000576","219011344069620",30.69,5.00,0,336.04,353.17,19.8,17.2,0.133,308694.0,308694.0,7590,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640742,52413.00
12/20/2015 14:45,2,0.543,ACTIVE,212.16,339.65,59.970,1450640703,"274151322000087","219011344069620",29.16,11.70,0,334.24,345.96,16.0,13.5,0.093,555525.1,555525.1,1472,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450640743,52414.00
12/20/2015 15:00,2,0.633,ACTIVE,214.19,345.06,59.986,1450641603,"201051344000645","219011344069620",30.34,5.50,0,335.44,354.37,19.5,16.9,0.128,309404.2,309404.2,7589,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641604,52415.00
12/20/2015 15:00,2,0.529,ACTIVE,211.93,341.15,59.975,1450641603,"274151322000085","219011344069620",30.04,9.00,0,335.14,347.16,16.1,13.6,0.097,582788.4,582788.4,1467,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641605,52416.00
12/20/2015 15:00,2,0.643,ACTIVE,214.19,346.26,59.986,1450641603,"201051344000633","219011344069620",29.86,5.00,0,335.44,355.88,19.5,16.9,0.133,302260.1,302260.1,7594,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641606,52417.00
12/20/2015 15:00,2,0.648,ACTIVE,213.74,344.45,59.996,1450641603,"201051344000469","219011344069620",30.42,4.00,0,333.93,353.77,20.0,17.4,0.137,303211.3,303211.3,7605,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641607,52418.00
12/20/2015 15:00,2,0.619,ACTIVE,212.38,343.55,59.991,1450641603,"201051344000646","219011344069620",30.06,6.00,0,333.33,352.87,18.9,16.3,0.128,308141.5,308141.5,12238,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641608,52419.00
12/20/2015 15:00,2,0.551,ACTIVE,211.48,341.45,59.981,1450641603,"274151322000052","219011344069620",30.20,9.30,0,334.24,347.46,16.9,14.4,0.102,590359.3,590359.3,1468,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641609,52420.00
12/20/2015 15:00,2,0.609,ACTIVE,212.83,343.85,60.028,1450641603,"201051344000585","219011344069620",30.87,6.30,0,334.24,352.27,19.1,16.5,0.124,312747.2,312747.2,12242,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641610,52421.00
12/20/2015 15:00,2,0.602,ACTIVE,212.61,342.95,59.986,1450641603,"201051344001230","219011344069620",30.63,5.50,0,333.03,354.37,18.7,16.1,0.124,311259.3,311259.3,12276,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641611,52422.00
12/20/2015 15:00,2,0.611,ACTIVE,213.06,343.25,59.981,1450641603,"201051344000582","219011344069620",30.75,6.00,0,334.84,352.57,19.1,16.5,0.124,306067.7,306067.7,12236,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641612,52423.00
12/20/2015 15:00,2,0.635,ACTIVE,212.16,342.95,60.018,1450641603,"201051344000955","219011344069620",30.83,6.00,0,332.43,352.27,19.8,17.2,0.133,314955.7,314955.7,12238,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641612,52424.00
12/20/2015 15:00,2,0.344,ACTIVE,211.93,426.21,59.991,1450641603,"274151322000094","219011344069620",40.33,12.00,0,336.34,440.64,14.1,11.7,0.088,476139.1,476139.1,1514,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641613,52425.00
12/20/2015 15:00,2,0.650,ACTIVE,213.51,343.85,59.975,1450641603,"201051344000579","219011344069620",30.53,5.50,0,335.14,357.38,20.2,17.6,0.128,316833.4,316833.4,7589,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641614,52426.00
12/20/2015 15:00,2,0.641,ACTIVE,212.16,342.05,59.986,1450641603,"201051344000890","219011344069620",30.91,5.50,0,332.43,354.37,20.1,17.4,0.124,313560.4,313560.4,12248,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641615,52427.00
12/20/2015 15:00,2,0.629,ACTIVE,212.83,343.25,59.996,1450641603,"201051344000438","219011344069620",30.77,5.00,0,334.54,356.48,19.7,17.1,0.124,315252.9,315252.9,12240,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641616,52428.00
12/20/2015 15:00,2,0.654,ACTIVE,212.38,342.65,59.938,1450641603,"201051344000417","219011344069620",30.51,6.00,0,334.24,352.27,20.3,17.6,0.128,309443.4,309443.4,12248,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641617,52429.00
12/20/2015 15:00,2,0.521,ACTIVE,211.93,341.15,59.975,1450641603,"274151322000083","219011344069620",30.16,8.50,0,335.14,347.16,16.0,13.5,0.102,584822.2,584822.2,1471,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641618,52430.00
12/20/2015 15:00,2,0.557,ACTIVE,212.38,343.55,59.981,1450641603,"274151322000076","219011344069620",30.75,9.00,0,335.74,348.36,17.4,14.9,0.110,621148.6,621148.6,1464,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641619,52431.00
12/20/2015 15:00,2,0.605,ACTIVE,213.51,343.25,59.981,1450641603,"201051344000868","219011344069620",30.93,5.00,0,334.24,353.77,19.0,16.4,0.124,300910.2,300910.2,7591,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641620,52432.00
12/20/2015 15:00,2,0.555,ACTIVE,211.93,342.05,60.007,1450641603,"274151322000095","219011344069620",30.06,8.50,0,335.14,347.46,16.9,14.4,0.102,614093.1,614093.1,1467,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641620,52433.00
12/20/2015 15:00,2,0.607,ACTIVE,213.51,345.66,59.975,1450641603,"201051344000988","219011344069620",30.40,6.00,0,334.84,354.67,18.8,16.2,0.128,301259.2,301259.2,7589,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641621,52434.00
12/20/2015 15:00,2,0.596,ACTIVE,212.38,342.05,59.970,1450641603,"201051344001025","219011344069620",31.33,6.00,0,333.63,352.27,18.9,16.4,0.128,313279.0,313279.0,12241,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641622,52435.00
12/20/2015 15:00,2,0.633,ACTIVE,213.51,343.25,59.970,1450641603,"201051344000458","219011344069620",30.67,6.70,0,335.14,353.17,19.7,17.1,0.128,311132.7,311132.7,7596,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641623,52436.00
12/20/2015 15:00,2,0.621,ACTIVE,214.19,345.66,59.986,1450641603,"201051344000853","219011344069620",30.26,5.50,0,336.34,359.18,19.1,16.5,0.128,307998.9,307998.9,7602,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641624,52437.00
12/20/2015 15:00,2,0.607,ACTIVE,212.61,343.85,59.949,1450641603,"201051344000685","219011344069620",30.77,5.00,0,334.24,353.47,19.0,16.4,0.128,314889.7,314889.7,12255,0,0,0,L,1122011218,0,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641625,52438.00
12/20/2015 15:00,2,0.592,ACTIVE,212.61,343.55,59.954,1450641603,"201051344000917","219011344069620",30.85,7.30,0,332.13,352.57,18.5,16.0,0.115,312569.2,312569.2,12268,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641626,52439.00
12/20/2015 15:00,2,0.584,ACTIVE,212.83,343.55,59.981,1450641603,"201051344001145","219011344069620",31.07,5.50,0,334.24,352.87,18.4,15.9,0.124,315657.7,315657.7,12270,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641627,52440.00
12/20/2015 15:00,2,0.619,ACTIVE,212.61,342.95,59.959,1450641603,"201051344000651","219011344069620",30.51,5.50,0,334.54,352.27,19.2,16.6,0.119,309741.0,309741.0,12245,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641628,52441.00
12/20/2015 15:00,2,0.502,ACTIVE,211.48,338.74,59.954,1450641603,"274151322000088","219011344069620",29.18,9.00,0,334.54,346.86,14.8,12.4,0.093,567926.1,567926.1,1468,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641629,52442.00
12/20/2015 15:00,2,0.357,ACTIVE,212.61,425.01,59.965,1450641603,"274151322000068","219011344069620",40.24,12.70,0,336.64,453.26,14.6,12.2,0.075,476042.2,476042.2,1515,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641629,52443.00
12/20/2015 15:00,2,0.586,ACTIVE,212.16,341.45,59.965,1450641603,"201051344001135","219011344069620",30.87,6.30,0,333.03,352.57,18.4,15.8,0.119,306336.4,306336.4,12234,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641631,52444.00
12/20/2015 15:00,2,0.615,ACTIVE,213.06,343.25,59.954,1450641603,"201051344000594","219011344069620",31.29,5.50,0,333.63,355.58,19.5,16.9,0.124,312314.7,312314.7,7587,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641632,52445.00
12/20/2015 15:00,2,0.596,ACTIVE,212.61,342.05,60.002,1450641603,"201051344001203","219011344069620",30.65,6.00,0,333.93,353.77,18.6,16.0,0.124,312659.1,312659.1,12248,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641633,52446.00
12/20/2015 15:00,2,0.520,ACTIVE,211.70,340.55,59.959,1450641603,"274151322000054","219011344069620",29.58,9.70,0,334.54,346.86,15.5,13.1,0.097,580060.3,580060.3,1469,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641633,52447.00
12/20/2015 15:00,2,0.602,ACTIVE,213.74,342.65,59.954,1450641603,"201051344000867","219011344069620",30.65,6.00,0,334.54,353.77,18.7,16.1,0.124,301394.4,301394.4,7583,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641634,52448.00
12/20/2015 15:00,2,0.633,ACTIVE,212.61,343.25,59.959,1450641603,"201051344001093","219011344069620",30.71,6.70,0,333.93,354.67,19.7,17.1,0.115,310830.3,310830.3,12262,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641635,52449.00
12/20/2015 15:00,2,0.559,ACTIVE,213.29,344.45,59.959,1450641603,"201051344000900","219011344069620",30.08,5.00,0,333.63,353.17,17.1,14.5,0.124,314355.0,314355.0,7591,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641636,52450.00
12/20/2015 15:00,2,0.629,ACTIVE,213.74,343.85,59.965,1450641603,"201051344000648","219011344069620",30.61,3.70,0,335.14,354.37,19.6,16.9,0.119,308233.3,308233.3,7583,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641637,52451.00
12/20/2015 15:00,2,0.617,ACTIVE,213.51,343.55,59.959,1450641603,"201051344000569","219011344069620",30.81,5.50,0,335.14,353.77,19.3,16.7,0.124,315801.0,315801.0,7583,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641638,52452.00
12/20/2015 15:00,2,0.605,ACTIVE,213.51,343.55,59.986,1450641603,"201051344000983","219011344069620",30.45,5.50,0,334.84,354.67,18.7,16.2,0.124,311074.1,311074.1,7590,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641639,52453.00
12/20/2015 15:00,2,0.578,ACTIVE,213.51,343.85,59.959,1450641603,"201051344001158","219011344069620",30.99,5.00,0,334.24,354.07,18.2,15.6,0.124,306633.7,306633.7,7594,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641640,52454.00
12/20/2015 15:00,2,0.607,ACTIVE,213.96,345.06,59.933,1450641603,"201051344000576","219011344069620",31.17,4.50,0,335.74,354.97,19.2,16.6,0.124,308698.3,308698.3,7591,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641641,52455.00
12/20/2015 15:00,2,0.518,ACTIVE,211.93,338.74,59.991,1450641603,"274151322000087","219011344069620",29.22,11.70,0,334.84,346.56,15.3,12.9,0.084,555528.4,555528.4,1473,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450641642,52456.00
12/20/2015 15:15,2,0.588,ACTIVE,213.96,345.06,60.023,1450642503,"201051344000645","219011344069620",30.42,6.00,0,336.64,354.37,18.2,15.6,0.110,309408.2,309408.2,7590,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642504,52457.00
12/20/2015 15:15,2,0.500,ACTIVE,211.70,338.74,59.981,1450642503,"274151322000085","219011344069620",29.46,9.30,0,335.14,346.56,14.9,12.5,0.084,582791.7,582791.7,1468,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642505,52458.00
12/20/2015 15:15,2,0.596,ACTIVE,214.19,346.56,60.012,1450642503,"201051344000633","219011344069620",30.51,5.50,0,335.14,356.48,18.4,15.9,0.119,302264.2,302264.2,7595,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642506,52459.00
12/20/2015 15:15,2,0.615,ACTIVE,213.74,345.06,59.996,1450642503,"201051344000469","219011344069620",29.86,5.00,0,333.93,353.47,18.7,16.1,0.124,303215.5,303215.5,7606,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642506,52460.00
12/20/2015 15:15,2,0.574,ACTIVE,211.93,342.65,60.007,1450642503,"201051344000646","219011344069620",30.55,6.30,0,333.63,353.17,17.8,15.2,0.110,308145.4,308145.4,12239,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642507,52461.00
12/20/2015 15:15,2,0.514,ACTIVE,211.48,339.34,60.007,1450642503,"274151322000052","219011344069620",30.04,9.70,0,334.24,346.56,15.7,13.2,0.088,590362.7,590362.7,1469,0,0,0,L,1151911521,0,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642508,52462.00
12/20/2015 15:15,2,0.582,ACTIVE,212.16,342.95,59.986,1450642503,"201051344000585","219011344069620",30.36,6.70,0,333.33,353.47,17.9,15.4,0.115,312751.1,312751.1,12243,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642509,52463.00
12/20/2015 15:15,2,0.574,ACTIVE,212.16,341.75,59.991,1450642503,"201051344001230","219011344069620",30.20,5.50,0,333.33,354.97,17.6,15.0,0.115,311263.2,311263.2,12277,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642510,52464.00
12/20/2015 15:15,2,0.564,ACTIVE,212.83,343.25,60.034,1450642503,"201051344000582","219011344069620",31.17,6.30,0,334.54,353.17,17.9,15.3,0.106,306071.7,306071.7,12237,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642511,52465.00
12/20/2015 15:15,2,0.605,ACTIVE,211.70,341.75,60.007,1450642503,"201051344000955","219011344069620",30.53,6.30,0,333.63,353.47,18.8,16.2,0.119,314959.8,314959.8,12239,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642512,52466.00
12/20/2015 15:15,2,0.326,ACTIVE,211.70,418.09,60.002,1450642503,"274151322000094","219011344069620",39.54,12.30,0,335.74,440.94,13.2,10.8,0.080,476141.9,476141.9,1515,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642513,52467.00
12/20/2015 15:15,2,0.605,ACTIVE,213.74,344.45,59.996,1450642503,"201051344000579","219011344069620",31.15,6.00,0,335.14,354.37,19.1,16.6,0.119,316837.7,316837.7,7590,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642514,52468.00
12/20/2015 15:15,2,0.615,ACTIVE,211.93,342.35,59.991,1450642503,"201051344000890","219011344069620",30.38,6.00,0,333.63,352.87,19.0,16.4,0.115,313564.6,313564.6,12249,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642515,52469.00
12/20/2015 15:15,2,0.600,ACTIVE,212.16,342.95,59.991,1450642503,"201051344000438","219011344069620",30.65,5.50,0,334.84,352.87,18.6,16.0,0.115,315257.0,315257.0,12241,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642516,52470.00
12/20/2015 15:15,2,0.621,ACTIVE,212.38,342.95,59.996,1450642503,"201051344000417","219011344069620",30.61,6.30,0,334.24,352.57,19.3,16.7,0.115,309447.6,309447.6,12249,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642517,52471.00
12/20/2015 15:15,2,0.496,ACTIVE,211.93,342.35,60.002,1450642503,"274151322000083","219011344069620",29.88,8.50,0,334.84,346.56,15.0,12.6,0.093,584825.5,584825.5,1472,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642518,52472.00
12/20/2015 15:15,2,0.529,ACTIVE,212.38,342.65,59.996,1450642503,"274151322000076","219011344069620",30.26,9.30,0,335.44,347.46,16.2,13.8,0.106,621152.2,621152.2,1465,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642518,52473.00
12/20/2015 15:15,2,0.582,ACTIVE,213.51,344.15,59.970,1450642503,"201051344000868","219011344069620",30.51,5.50,0,334.84,353.47,18.0,15.5,0.115,300914.2,300914.2,7592,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642519,52474.00
12/20/2015 15:15,2,0.523,ACTIVE,211.70,339.65,59.986,1450642503,"274151322000095","219011344069620",30.00,8.50,0,334.84,346.56,15.9,13.4,0.097,614096.6,614096.6,1468,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642521,52475.00
12/20/2015 15:15,2,0.578,ACTIVE,213.51,345.96,60.002,1450642503,"201051344000988","219011344069620",30.43,6.00,0,335.14,355.28,17.9,15.3,0.128,301263.1,301263.1,7590,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642521,52476.00
12/20/2015 15:15,2,0.580,ACTIVE,211.93,341.15,59.996,1450642503,"201051344001025","219011344069620",30.85,6.00,0,334.24,352.27,18.1,15.6,0.119,313283.0,313283.0,12242,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642522,52477.00
12/20/2015 15:15,2,0.602,ACTIVE,213.51,344.15,59.996,1450642503,"201051344000458","219011344069620",30.65,6.70,0,334.84,353.47,18.8,16.2,0.124,311136.9,311136.9,7597,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642523,52478.00
12/20/2015 15:15,2,0.604,ACTIVE,214.19,345.66,59.991,1450642503,"201051344000853","219011344069620",29.66,6.00,0,336.64,357.98,18.1,15.5,0.115,308002.9,308002.9,7603,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642524,52479.00
12/20/2015 15:15,2,0.590,ACTIVE,212.61,343.25,60.007,1450642503,"201051344000685","219011344069620",30.16,5.50,0,334.24,353.47,18.1,15.5,0.124,314893.6,314893.6,12256,0,0,0,L,1122011218,0,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642525,52480.00
12/20/2015 15:15,2,0.578,ACTIVE,212.16,342.95,59.986,1450642503,"201051344000917","219011344069620",30.20,7.70,0,334.54,352.27,17.7,15.2,0.115,312573.1,312573.1,12269,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642526,52481.00
12/20/2015 15:15,2,0.568,ACTIVE,212.38,342.65,60.002,1450642503,"201051344001145","219011344069620",30.65,5.50,0,335.44,353.17,17.7,15.1,0.119,315661.6,315661.6,12271,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642527,52482.00
12/20/2015 15:15,2,0.592,ACTIVE,212.16,342.95,60.002,1450642503,"201051344000651","219011344069620",30.63,6.00,0,335.14,351.67,18.4,15.8,0.115,309745.1,309745.1,12246,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642528,52483.00
12/20/2015 15:15,2,0.477,ACTIVE,211.48,338.14,59.986,1450642503,"274151322000088","219011344069620",29.12,9.30,0,334.24,345.96,14.1,11.7,0.084,567929.1,567929.1,1469,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642529,52484.00
12/20/2015 15:15,2,0.334,ACTIVE,212.61,428.91,59.986,1450642503,"274151322000068","219011344069620",40.77,13.30,0,336.04,449.05,13.8,11.4,0.066,476045.1,476045.1,1516,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642530,52485.00
12/20/2015 15:15,2,0.570,ACTIVE,211.93,340.85,60.012,1450642503,"201051344001135","219011344069620",30.26,6.70,0,334.24,351.67,17.5,15.0,0.110,306340.2,306340.2,12235,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642531,52486.00
12/20/2015 15:15,2,0.607,ACTIVE,213.29,344.45,60.002,1450642503,"201051344000594","219011344069620",30.57,6.00,0,333.33,353.47,18.9,16.3,0.115,312318.9,312318.9,7588,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642532,52487.00
12/20/2015 15:15,2,0.584,ACTIVE,212.16,342.35,60.012,1450642503,"201051344001203","219011344069620",30.14,6.30,0,334.54,352.57,17.9,15.3,0.115,312663.0,312663.0,12249,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642533,52488.00
12/20/2015 15:15,2,0.496,ACTIVE,211.70,339.34,59.986,1450642503,"274151322000054","219011344069620",29.54,10.00,0,334.24,346.26,14.9,12.4,0.084,580063.5,580063.5,1470,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642534,52489.00
12/20/2015 15:15,2,0.582,ACTIVE,213.74,343.55,60.002,1450642503,"201051344000867","219011344069620",30.53,6.30,0,335.44,352.87,18.0,15.5,0.115,301398.4,301398.4,7584,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642535,52490.00
12/20/2015 15:15,2,0.613,ACTIVE,211.93,342.35,59.996,1450642503,"201051344001093","219011344069620",30.67,7.00,0,335.14,351.37,19.1,16.5,0.119,310834.5,310834.5,12263,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642536,52491.00
12/20/2015 15:15,2,0.535,ACTIVE,213.51,344.45,59.991,1450642503,"201051344000900","219011344069620",30.38,5.50,0,334.84,352.87,16.5,14.0,0.119,314358.6,314358.6,7592,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642537,52492.00
12/20/2015 15:15,2,0.609,ACTIVE,213.74,344.15,59.975,1450642503,"201051344000648","219011344069620",30.57,4.00,0,334.84,353.47,18.9,16.4,0.119,308237.5,308237.5,7584,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642537,52493.00
12/20/2015 15:15,2,0.609,ACTIVE,213.74,344.76,60.028,1450642503,"201051344000569","219011344069620",30.26,6.00,0,335.74,353.17,18.7,16.1,0.115,315805.1,315805.1,7584,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642538,52494.00
12/20/2015 15:15,2,0.588,ACTIVE,213.74,343.85,60.002,1450642503,"201051344000983","219011344069620",30.55,6.30,0,335.74,353.17,18.2,15.7,0.128,311078.1,311078.1,7591,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642539,52495.00
12/20/2015 15:15,2,0.566,ACTIVE,213.96,344.76,60.023,1450642503,"201051344001158","219011344069620",30.69,5.50,0,334.54,354.07,17.6,15.1,0.119,306637.6,306637.6,7595,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642540,52496.00
12/20/2015 15:15,2,0.605,ACTIVE,213.96,345.66,60.002,1450642503,"201051344000576","219011344069620",30.38,5.00,0,336.04,353.77,18.7,16.1,0.115,308702.4,308702.4,7592,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642541,52497.00
12/20/2015 15:15,2,0.500,ACTIVE,211.70,340.55,59.991,1450642503,"274151322000087","219011344069620",29.40,11.70,0,334.24,345.96,14.9,12.5,0.084,555531.6,555531.6,1474,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450642542,52498.00
12/20/2015 15:30,2,0.469,ACTIVE,213.74,342.65,59.949,1450643404,"201051344000645","219011344069620",29.50,6.00,0,336.34,354.07,14.0,11.6,0.080,309411.8,309411.8,7591,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643405,52499.00
12/20/2015 15:30,2,0.371,ACTIVE,211.48,338.74,59.933,1450643404,"274151322000085","219011344069620",28.98,9.30,0,335.14,346.26,10.9,8.6,0.062,582794.4,582794.4,1469,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643406,52500.00
12/20/2015 15:30,2,0.486,ACTIVE,213.74,344.15,59.959,1450643404,"201051344000633","219011344069620",28.88,6.00,0,336.04,356.18,14.3,11.9,0.084,302267.8,302267.8,7596,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643407,52501.00
12/20/2015 15:30,2,0.482,ACTIVE,213.29,342.05,59.959,1450643404,"201051344000469","219011344069620",30.08,5.00,0,334.54,353.47,14.7,12.3,0.080,303219.2,303219.2,7607,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643408,52502.00
12/20/2015 15:30,2,0.467,ACTIVE,212.16,341.15,59.959,1450643404,"201051344000646","219011344069620",29.34,6.30,0,333.03,352.27,13.9,11.5,0.075,308148.9,308148.9,12240,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643409,52503.00
12/20/2015 15:30,2,0.385,ACTIVE,211.48,340.55,59.959,1450643404,"274151322000052","219011344069620",29.66,9.70,0,334.24,346.26,11.6,9.3,0.066,590365.6,590365.6,1470,0,0,0,L,1151911521,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643409,52504.00
12/20/2015 15:30,2,0.459,ACTIVE,212.38,341.75,59.996,1450643404,"201051344000585","219011344069620",30.06,6.70,0,333.63,352.57,14.0,11.6,0.084,312754.6,312754.6,12244,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643410,52505.00
12/20/2015 15:30,2,0.447,ACTIVE,212.16,340.55,59.917,1450643404,"201051344001230","219011344069620",29.70,5.50,0,333.03,349.86,13.5,11.1,0.075,311266.6,311266.6,12278,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643411,52506.00
12/20/2015 15:30,2,0.463,ACTIVE,212.83,342.35,59.965,1450643404,"201051344000582","219011344069620",29.84,6.70,0,334.84,351.67,14.0,11.6,0.075,306075.2,306075.2,12238,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643412,52507.00
12/20/2015 15:30,2,0.480,ACTIVE,211.93,340.55,59.965,1450643404,"201051344000955","219011344069620",30.30,6.30,0,332.43,350.17,14.8,12.3,0.080,314963.5,314963.5,12240,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643413,52508.00
12/20/2015 15:30,2,0.232,ACTIVE,211.48,417.79,59.970,1450643404,"274151322000094","219011344069620",39.54,12.70,0,335.74,433.12,9.4,7.1,0.049,476144.3,476144.3,1516,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643414,52509.00
12/20/2015 15:30,2,0.504,ACTIVE,213.29,342.05,59.965,1450643404,"201051344000579","219011344069620",29.26,6.30,0,335.44,353.77,15.0,12.6,0.075,316841.5,316841.5,7591,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643415,52510.00
12/20/2015 15:30,2,0.482,ACTIVE,212.16,340.55,59.970,1450643404,"201051344000890","219011344069620",30.36,5.50,0,333.63,351.37,14.9,12.4,0.084,313568.3,313568.3,12250,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643416,52511.00
12/20/2015 15:30,2,0.480,ACTIVE,212.16,341.45,59.970,1450643404,"201051344000438","219011344069620",30.16,5.50,0,333.93,352.87,14.7,12.2,0.075,315260.7,315260.7,12242,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643417,52512.00
12/20/2015 15:30,2,0.508,ACTIVE,212.38,341.45,59.975,1450643404,"201051344000417","219011344069620",29.78,6.30,0,333.63,353.77,15.3,12.9,0.080,309451.4,309451.4,12250,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643418,52513.00
12/20/2015 15:30,2,0.371,ACTIVE,211.70,338.14,59.938,1450643404,"274151322000083","219011344069620",29.02,9.00,0,334.54,346.56,10.9,8.6,0.062,584828.2,584828.2,1473,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643419,52514.00
