ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 15:30,2,0.391,ACTIVE,212.16,339.95,59.959,1450643404,"274151322000076","219011344069620",29.92,9.70,0,335.74,347.16,11.9,9.5,0.075,621155.2,621155.2,1466,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643419,52515.00
12/20/2015 15:30,2,0.465,ACTIVE,213.29,342.05,59.965,1450643404,"201051344000868","219011344069620",29.18,5.50,0,335.14,353.47,13.8,11.4,0.075,300917.7,300917.7,7593,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643420,52516.00
12/20/2015 15:30,2,0.387,ACTIVE,211.48,338.44,59.970,1450643404,"274151322000095","219011344069620",29.22,8.50,0,334.54,346.26,11.5,9.2,0.071,614099.5,614099.5,1469,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643421,52517.00
12/20/2015 15:30,2,0.449,ACTIVE,213.06,343.25,59.975,1450643404,"201051344000988","219011344069620",29.70,6.30,0,335.14,354.37,13.5,11.1,0.088,301266.5,301266.5,7591,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643422,52518.00
12/20/2015 15:30,2,0.459,ACTIVE,212.16,339.95,59.933,1450643404,"201051344001025","219011344069620",30.02,6.30,0,333.63,351.37,13.9,11.5,0.075,313286.4,313286.4,12243,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643423,52519.00
12/20/2015 15:30,2,0.482,ACTIVE,213.29,341.45,60.002,1450643404,"201051344000458","219011344069620",29.72,7.00,0,335.74,353.17,14.6,12.1,0.088,311140.5,311140.5,7598,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643424,52520.00
12/20/2015 15:30,2,0.457,ACTIVE,213.96,343.85,59.975,1450643404,"201051344000853","219011344069620",30.18,6.00,0,337.54,354.37,14.0,11.6,0.080,308006.5,308006.5,7604,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643425,52521.00
12/20/2015 15:30,2,0.469,ACTIVE,212.61,342.05,59.975,1450643404,"201051344000685","219011344069620",29.72,5.00,0,333.93,351.97,14.1,11.7,0.084,314897.1,314897.1,12257,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643426,52522.00
12/20/2015 15:30,2,0.459,ACTIVE,212.61,342.05,59.981,1450643404,"201051344000917","219011344069620",29.38,7.70,0,333.33,351.67,13.7,11.3,0.080,312576.5,312576.5,12270,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643427,52523.00
12/20/2015 15:30,2,0.471,ACTIVE,212.61,341.45,59.986,1450643404,"201051344001145","219011344069620",22.72,6.00,0,334.54,351.97,10.9,8.6,0.057,315664.8,315664.8,12272,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643428,52524.00
12/20/2015 15:30,2,0.482,ACTIVE,212.38,341.75,59.975,1450643404,"201051344000651","219011344069620",29.14,6.00,0,334.84,350.77,14.3,11.9,0.080,309748.6,309748.6,12247,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643429,52525.00
12/20/2015 15:30,2,0.359,ACTIVE,211.25,338.44,59.965,1450643404,"274151322000088","219011344069620",27.87,9.30,0,333.63,345.66,10.1,7.8,0.053,567931.7,567931.7,1470,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643430,52526.00
12/20/2015 15:30,2,0.256,ACTIVE,212.16,410.28,59.975,1450643404,"274151322000068","219011344069620",38.74,13.70,0,336.64,446.05,10.1,7.8,0.044,476047.6,476047.6,1517,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643431,52527.00
12/20/2015 15:30,2,0.434,ACTIVE,211.93,339.95,59.981,1450643404,"201051344001135","219011344069620",30.65,6.70,0,333.93,350.17,13.5,11.1,0.075,306343.6,306343.6,12236,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643432,52528.00
12/20/2015 15:30,2,0.486,ACTIVE,212.83,341.45,60.002,1450643404,"201051344000594","219011344069620",29.64,6.00,0,334.24,354.37,14.6,12.2,0.084,312322.5,312322.5,7589,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643433,52529.00
12/20/2015 15:30,2,0.453,ACTIVE,212.38,340.85,59.975,1450643404,"201051344001203","219011344069620",29.88,6.00,0,333.93,352.27,13.7,11.3,0.084,312666.4,312666.4,12250,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643434,52530.00
12/20/2015 15:30,2,0.361,ACTIVE,211.48,338.74,59.986,1450643404,"274151322000054","219011344069620",29.20,10.30,0,334.24,346.26,10.8,8.5,0.062,580066.2,580066.2,1471,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643435,52531.00
12/20/2015 15:30,2,0.449,ACTIVE,213.51,341.15,59.975,1450643404,"201051344000867","219011344069620",30.36,6.70,0,335.44,352.87,13.8,11.4,0.075,301401.8,301401.8,7585,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643436,52532.00
12/20/2015 15:30,2,0.496,ACTIVE,212.38,341.45,59.959,1450643404,"201051344001093","219011344069620",29.94,7.00,0,333.03,351.97,15.1,12.7,0.075,310838.2,310838.2,12264,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643437,52533.00
12/20/2015 15:30,2,0.432,ACTIVE,213.06,342.05,59.933,1450643404,"201051344000900","219011344069620",22.94,5.50,0,335.74,353.17,10.1,7.8,0.062,314361.5,314361.5,7593,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643438,52534.00
12/20/2015 15:30,2,0.486,ACTIVE,213.51,342.35,59.970,1450643404,"201051344000648","219011344069620",29.76,4.50,0,336.04,353.17,14.7,12.3,0.084,308241.2,308241.2,7585,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643438,52535.00
12/20/2015 15:30,2,0.471,ACTIVE,213.29,342.05,59.970,1450643404,"201051344000569","219011344069620",30.06,6.30,0,336.34,354.07,14.4,11.9,0.080,315808.7,315808.7,7585,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643439,52536.00
12/20/2015 15:30,2,0.465,ACTIVE,213.29,341.75,59.970,1450643404,"201051344000983","219011344069620",29.72,6.30,0,335.74,353.17,14.0,11.6,0.084,311081.6,311081.6,7592,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643440,52537.00
12/20/2015 15:30,2,0.439,ACTIVE,213.51,342.65,59.975,1450643404,"201051344001158","219011344069620",30.42,6.00,0,335.14,353.17,13.6,11.2,0.084,306640.9,306640.9,7596,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643441,52538.00
12/20/2015 15:30,2,0.477,ACTIVE,213.74,343.55,59.933,1450643404,"201051344000576","219011344069620",29.68,5.00,0,336.04,354.07,14.4,12.0,0.080,308706.0,308706.0,7593,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643442,52539.00
12/20/2015 15:30,2,0.373,ACTIVE,211.70,338.44,59.970,1450643404,"274151322000087","219011344069620",28.41,12.00,0,334.24,345.96,10.8,8.5,0.053,555534.3,555534.3,1475,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450643443,52540.00
12/20/2015 15:45,2,0.408,ACTIVE,213.29,342.35,59.975,1450644304,"201051344000645","219011344069620",29.46,6.00,0,335.74,349.86,12.2,9.9,0.062,309414.4,309414.4,7592,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644306,52541.00
12/20/2015 15:45,2,0.311,ACTIVE,211.48,339.04,60.002,1450644304,"274151322000085","219011344069620",29.08,9.70,0,334.84,343.25,9.2,6.9,0.049,582796.3,582796.3,1470,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644307,52542.00
12/20/2015 15:45,2,0.418,ACTIVE,213.29,343.55,59.970,1450644304,"201051344000633","219011344069620",29.14,6.00,0,335.44,351.07,12.4,10.0,0.071,302270.4,302270.4,7597,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644307,52543.00
12/20/2015 15:45,2,0.416,ACTIVE,212.83,342.05,59.970,1450644304,"201051344000469","219011344069620",30.38,5.00,0,334.24,349.26,12.9,10.5,0.066,303221.9,303221.9,7608,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644308,52544.00
12/20/2015 15:45,2,0.402,ACTIVE,211.70,340.55,59.959,1450644304,"201051344000646","219011344069620",29.68,6.00,0,333.03,348.66,12.1,9.8,0.062,308151.4,308151.4,12241,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644309,52545.00
12/20/2015 15:45,2,0.338,ACTIVE,211.03,337.24,59.981,1450644304,"274151322000052","219011344069620",29.02,9.70,0,333.63,343.55,9.9,7.6,0.040,590367.6,590367.6,1471,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644310,52546.00
12/20/2015 15:45,2,0.381,ACTIVE,212.16,340.55,60.012,1450644304,"201051344000585","219011344069620",30.81,6.70,0,334.24,349.26,11.9,9.6,0.057,312757.2,312757.2,12245,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644311,52547.00
12/20/2015 15:45,2,0.379,ACTIVE,211.93,339.95,59.959,1450644304,"201051344001230","219011344069620",30.30,5.50,0,332.13,347.46,11.7,9.3,0.057,311269.0,311269.0,12279,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644312,52548.00
12/20/2015 15:45,2,0.396,ACTIVE,212.38,340.85,59.970,1450644304,"201051344000582","219011344069620",30.12,6.30,0,334.84,348.36,12.1,9.8,0.062,306077.7,306077.7,12239,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644313,52549.00
12/20/2015 15:45,2,0.412,ACTIVE,211.70,339.95,60.002,1450644304,"201051344000955","219011344069620",30.65,6.30,0,333.33,347.76,12.8,10.4,0.066,314966.2,314966.2,12241,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644314,52550.00
12/20/2015 15:45,2,0.197,ACTIVE,211.70,404.57,59.959,1450644304,"274151322000094","219011344069620",38.09,12.30,0,335.14,427.11,7.7,5.5,0.044,476145.7,476145.7,1517,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644315,52551.00
12/20/2015 15:45,2,0.441,ACTIVE,212.83,341.75,59.975,1450644304,"201051344000579","219011344069620",29.46,6.30,0,335.44,348.96,13.2,10.8,0.066,316844.3,316844.3,7592,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644316,52552.00
12/20/2015 15:45,2,0.432,ACTIVE,211.70,339.04,59.965,1450644304,"201051344000890","219011344069620",29.80,5.50,0,333.33,348.66,13.1,10.7,0.057,313571.1,313571.1,12251,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644316,52553.00
12/20/2015 15:45,2,0.418,ACTIVE,212.16,339.95,59.975,1450644304,"201051344000438","219011344069620",30.06,5.50,0,334.54,348.66,12.8,10.4,0.062,315263.4,315263.4,12243,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644317,52554.00
12/20/2015 15:45,2,0.453,ACTIVE,212.16,339.95,59.975,1450644304,"201051344000417","219011344069620",29.26,6.00,0,333.63,348.66,13.5,11.1,0.062,309454.3,309454.3,12251,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644318,52555.00
12/20/2015 15:45,2,0.309,ACTIVE,211.48,337.84,59.970,1450644304,"274151322000083","219011344069620",29.18,9.00,0,334.84,343.55,9.2,6.9,0.049,584830.1,584830.1,1474,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644319,52556.00
12/20/2015 15:45,2,0.322,ACTIVE,212.16,339.95,59.970,1450644304,"274151322000076","219011344069620",30.32,9.70,0,335.14,344.15,9.9,7.7,0.057,621157.3,621157.3,1467,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644320,52557.00
12/20/2015 15:45,2,0.402,ACTIVE,212.61,340.55,59.970,1450644304,"201051344000868","219011344069620",29.30,5.50,0,333.93,349.56,12.0,9.6,0.062,300920.2,300920.2,7594,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644321,52558.00
12/20/2015 15:45,2,0.324,ACTIVE,211.48,337.24,59.917,1450644304,"274151322000095","219011344069620",29.28,8.50,0,334.54,343.55,9.6,7.3,0.049,614101.5,614101.5,1470,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644322,52559.00
12/20/2015 15:45,2,0.389,ACTIVE,212.61,342.95,59.933,1450644304,"201051344000988","219011344069620",29.68,6.30,0,333.93,350.77,11.7,9.4,0.071,301268.9,301268.9,7592,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644323,52560.00
12/20/2015 15:45,2,0.404,ACTIVE,211.70,338.74,59.959,1450644304,"201051344001025","219011344069620",29.42,6.00,0,333.33,348.36,12.1,9.7,0.071,313289.0,313289.0,12244,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644324,52561.00
12/20/2015 15:45,2,0.422,ACTIVE,212.61,341.15,59.959,1450644304,"201051344000458","219011344069620",29.80,7.00,0,335.44,349.26,12.8,10.4,0.066,311143.2,311143.2,7599,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644325,52562.00
12/20/2015 15:45,2,0.402,ACTIVE,213.51,343.55,59.970,1450644304,"201051344000853","219011344069620",29.46,6.00,0,336.34,351.07,12.1,9.7,0.062,308009.0,308009.0,7605,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644325,52563.00
12/20/2015 15:45,2,0.410,ACTIVE,212.16,340.55,59.975,1450644304,"201051344000685","219011344069620",29.26,4.50,0,333.93,349.86,12.2,9.8,0.071,314899.7,314899.7,12258,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644326,52564.00
12/20/2015 15:45,2,0.387,ACTIVE,212.16,340.55,59.965,1450644304,"201051344000917","219011344069620",29.80,7.70,0,333.63,348.66,11.7,9.3,0.053,312579.0,312579.0,12271,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644327,52565.00
12/20/2015 15:45,2,0.387,ACTIVE,212.16,340.55,59.965,1450644304,"201051344001145","219011344069620",29.52,5.50,0,335.14,348.36,11.6,9.3,0.062,315667.2,315667.2,12273,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644328,52566.00
12/20/2015 15:45,2,0.414,ACTIVE,212.16,340.55,59.970,1450644304,"201051344000651","219011344069620",29.56,6.00,0,334.84,348.36,12.4,10.1,0.062,309751.3,309751.3,12248,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644329,52567.00
12/20/2015 15:45,2,0.297,ACTIVE,211.03,338.14,59.981,1450644304,"274151322000088","219011344069620",27.83,9.30,0,333.93,342.95,8.4,6.2,0.040,567933.3,567933.3,1471,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644330,52568.00
12/20/2015 15:45,2,0.213,ACTIVE,211.93,412.38,59.959,1450644304,"274151322000068","219011344069620",39.02,13.70,0,336.64,428.61,8.5,6.3,0.027,476049.2,476049.2,1518,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644331,52569.00
12/20/2015 15:45,2,0.420,ACTIVE,212.38,341.15,59.970,1450644304,"201051344000594","219011344069620",29.72,6.00,0,333.63,348.96,12.7,10.3,0.071,312325.2,312325.2,7590,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644334,52570.00
12/20/2015 15:45,2,0.396,ACTIVE,212.16,339.65,60.012,1450644304,"201051344001203","219011344069620",29.44,6.00,0,333.63,349.86,11.8,9.5,0.062,312668.9,312668.9,12251,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644334,52571.00
12/20/2015 15:45,2,0.303,ACTIVE,211.03,338.44,59.965,1450644304,"274151322000054","219011344069620",29.16,10.30,0,333.93,342.95,8.9,6.7,0.040,580068.0,580068.0,1472,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644335,52572.00
12/20/2015 15:45,2,0.396,ACTIVE,213.06,340.85,59.959,1450644304,"201051344000867","219011344069620",29.78,6.70,0,334.54,348.96,12.0,9.6,0.062,301404.4,301404.4,7586,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644336,52573.00
12/20/2015 15:45,2,0.439,ACTIVE,212.16,340.55,59.965,1450644304,"201051344001093","219011344069620",29.56,6.70,0,334.54,349.26,13.2,10.8,0.062,310841.0,310841.0,12265,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644337,52574.00
12/20/2015 15:45,2,0.338,ACTIVE,212.38,342.05,59.965,1450644304,"201051344000900","219011344069620",29.56,5.50,0,333.93,347.76,10.2,7.9,0.062,314363.5,314363.5,7594,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644338,52575.00
12/20/2015 15:45,2,0.424,ACTIVE,212.83,341.45,59.959,1450644304,"201051344000648","219011344069620",29.62,4.50,0,335.14,349.56,12.7,10.3,0.062,308243.9,308243.9,7586,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644339,52576.00
12/20/2015 15:45,2,0.420,ACTIVE,213.06,341.75,59.922,1450644304,"201051344000569","219011344069620",29.72,6.30,0,335.74,349.56,12.7,10.3,0.066,315811.4,315811.4,7586,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644340,52577.00
12/20/2015 15:45,2,0.398,ACTIVE,212.83,340.85,59.959,1450644304,"201051344000983","219011344069620",29.90,6.30,0,335.44,349.26,12.1,9.7,0.066,311084.2,311084.2,7593,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644341,52578.00
12/20/2015 15:45,2,0.385,ACTIVE,212.83,341.15,59.965,1450644304,"201051344001158","219011344069620",29.82,5.50,0,335.14,350.17,11.7,9.3,0.066,306643.3,306643.3,7597,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644342,52579.00
12/20/2015 15:45,2,0.416,ACTIVE,213.29,342.65,59.954,1450644304,"201051344000576","219011344069620",29.60,5.00,0,335.14,351.37,12.5,10.1,0.057,308708.6,308708.6,7594,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644343,52580.00
12/20/2015 15:45,2,0.322,ACTIVE,211.48,339.04,59.954,1450644304,"274151322000087","219011344069620",27.89,12.00,0,333.93,343.25,9.1,6.9,0.044,555536.1,555536.1,1476,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644344,52581.00
12/20/2015 15:45,2,0.391,ACTIVE,211.93,339.34,59.959,1450644304,"201051344001135","219011344069620",29.52,6.70,0,333.63,348.36,11.7,9.4,0.062,306346.1,306346.1,12237,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450644345,52582.00
12/20/2015 16:00,2,0.330,ACTIVE,213.29,341.45,60.012,1450645203,"201051344000645","219011344069620",29.96,6.00,0,336.34,348.96,10.0,7.8,0.049,309416.5,309416.5,7593,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645204,52583.00
12/20/2015 16:00,2,0.246,ACTIVE,211.93,339.04,60.002,1450645203,"274151322000085","219011344069620",29.10,9.30,0,334.84,342.65,7.3,5.1,0.035,582797.8,582797.8,1471,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645205,52584.00
12/20/2015 16:00,2,0.344,ACTIVE,213.29,342.95,60.007,1450645203,"201051344000633","219011344069620",29.86,6.00,0,335.14,350.47,10.5,8.2,0.049,302272.7,302272.7,7598,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645206,52585.00
12/20/2015 16:00,2,0.342,ACTIVE,213.06,340.85,60.012,1450645203,"201051344000469","219011344069620",30.77,5.00,0,333.63,348.36,10.7,8.4,0.044,303224.3,303224.3,7609,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645207,52586.00
12/20/2015 16:00,2,0.338,ACTIVE,211.93,339.95,60.012,1450645203,"201051344000646","219011344069620",29.28,6.00,0,332.73,346.26,10.1,7.8,0.049,308153.6,308153.6,12242,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645208,52587.00
12/20/2015 16:00,2,0.268,ACTIVE,211.25,338.44,60.028,1450645203,"274151322000052","219011344069620",29.18,9.70,0,333.63,342.65,8.0,5.7,0.035,590369.2,590369.2,1472,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645209,52588.00
12/20/2015 16:00,2,0.336,ACTIVE,212.38,340.55,59.996,1450645203,"201051344000585","219011344069620",29.36,6.70,0,333.93,347.46,10.0,7.7,0.044,312759.3,312759.3,12246,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645210,52589.00
12/20/2015 16:00,2,0.322,ACTIVE,212.16,339.04,60.007,1450645203,"201051344001230","219011344069620",29.82,5.50,0,333.03,346.26,9.8,7.5,0.044,311271.1,311271.1,12280,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645211,52590.00
12/20/2015 16:00,2,0.338,ACTIVE,212.61,340.25,60.007,1450645203,"201051344000582","219011344069620",29.50,6.30,0,333.93,347.16,10.2,7.9,0.044,306079.9,306079.9,12240,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645212,52591.00
12/20/2015 16:00,2,0.355,ACTIVE,211.70,339.04,59.991,1450645203,"201051344000955","219011344069620",30.28,6.30,0,332.43,346.26,10.9,8.6,0.044,314968.6,314968.6,12242,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645213,52592.00
12/20/2015 16:00,2,0.160,ACTIVE,211.70,354.37,60.023,1450645203,"274151322000094","219011344069620",32.94,12.00,0,336.04,408.48,5.3,3.2,0.022,476146.8,476146.8,1518,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645213,52593.00
12/20/2015 16:00,2,0.363,ACTIVE,212.83,340.55,60.012,1450645203,"201051344000579","219011344069620",30.16,6.30,0,334.54,350.77,11.1,8.8,0.044,316846.7,316846.7,7593,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645214,52594.00
12/20/2015 16:00,2,0.367,ACTIVE,211.93,338.74,60.023,1450645203,"201051344000890","219011344069620",29.38,5.50,0,333.03,347.16,10.9,8.6,0.044,313573.5,313573.5,12252,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645215,52595.00
12/20/2015 16:00,2,0.340,ACTIVE,212.16,339.34,60.007,1450645203,"201051344000438","219011344069620",30.71,5.00,0,333.93,346.56,10.6,8.3,0.049,315265.7,315265.7,12244,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645216,52596.00
12/20/2015 16:00,2,0.387,ACTIVE,212.38,339.95,60.002,1450645203,"201051344000417","219011344069620",29.30,6.00,0,332.73,346.56,11.5,9.2,0.044,309456.8,309456.8,12252,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645217,52597.00
12/20/2015 16:00,2,0.258,ACTIVE,211.93,338.14,59.996,1450645203,"274151322000083","219011344069620",27.73,9.00,0,334.24,342.65,7.3,5.1,0.027,584831.6,584831.6,1475,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645218,52598.00
12/20/2015 16:00,2,0.260,ACTIVE,212.38,338.44,59.996,1450645203,"274151322000076","219011344069620",29.54,9.70,0,335.14,342.95,7.8,5.6,0.040,621158.9,621158.9,1468,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645219,52599.00
12/20/2015 16:00,2,0.322,ACTIVE,212.83,341.15,60.007,1450645203,"201051344000868","219011344069620",30.12,5.50,0,333.93,348.66,9.8,7.6,0.044,300922.3,300922.3,7595,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645220,52600.00
12/20/2015 16:00,2,0.256,ACTIVE,211.70,337.84,59.996,1450645203,"274151322000095","219011344069620",28.73,8.00,0,334.24,342.35,7.5,5.3,0.040,614103.0,614103.0,1471,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645221,52601.00
12/20/2015 16:00,2,0.320,ACTIVE,212.61,341.75,59.996,1450645203,"201051344000988","219011344069620",29.56,6.30,0,333.63,350.47,9.6,7.4,0.053,301271.0,301271.0,7593,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645222,52602.00
12/20/2015 16:00,2,0.338,ACTIVE,211.70,338.44,60.039,1450645203,"201051344001025","219011344069620",29.28,6.00,0,332.73,347.16,10.1,7.8,0.040,313291.2,313291.2,12245,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645222,52603.00
12/20/2015 16:00,2,0.355,ACTIVE,212.61,339.95,59.970,1450645203,"201051344000458","219011344069620",29.50,7.00,0,334.84,348.06,10.6,8.3,0.044,311145.6,311145.6,7600,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645223,52604.00
12/20/2015 16:00,2,0.340,ACTIVE,213.29,342.35,59.991,1450645203,"201051344000853","219011344069620",29.18,6.00,0,336.94,349.26,10.1,7.8,0.040,308011.2,308011.2,7606,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645225,52605.00
12/20/2015 16:00,2,0.336,ACTIVE,212.38,340.85,60.018,1450645203,"201051344000685","219011344069620",29.56,5.00,0,333.03,349.26,10.1,7.9,0.044,314901.8,314901.8,12259,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645226,52606.00
12/20/2015 16:00,2,0.326,ACTIVE,212.16,339.34,60.039,1450645203,"201051344000917","219011344069620",29.24,7.30,0,333.03,347.76,9.7,7.5,0.040,312581.0,312581.0,12272,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645226,52607.00
12/20/2015 16:00,2,0.318,ACTIVE,212.38,339.95,60.002,1450645203,"201051344001145","219011344069620",29.56,5.50,0,333.93,347.76,9.6,7.3,0.049,315669.2,315669.2,12274,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645227,52608.00
12/20/2015 16:00,2,0.348,ACTIVE,212.16,339.95,59.991,1450645203,"201051344000651","219011344069620",29.52,6.00,0,333.63,346.56,10.4,8.1,0.044,309753.5,309753.5,12249,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645228,52609.00
12/20/2015 16:00,2,0.230,ACTIVE,211.25,336.34,59.991,1450645203,"274151322000088","219011344069620",27.61,9.30,0,333.63,341.75,6.5,4.3,0.022,567934.6,567934.6,1472,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645229,52610.00
12/20/2015 16:00,2,0.174,ACTIVE,212.38,363.39,59.986,1450645203,"274151322000068","219011344069620",33.87,13.00,0,336.04,415.69,6.0,3.9,0.022,476050.5,476050.5,1519,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645230,52611.00
12/20/2015 16:00,2,0.324,ACTIVE,211.48,338.44,59.996,1450645203,"201051344001135","219011344069620",29.16,6.70,0,333.03,347.16,9.6,7.4,0.040,306348.1,306348.1,12238,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645231,52612.00
12/20/2015 16:00,2,0.354,ACTIVE,212.38,339.95,60.023,1450645203,"201051344000594","219011344069620",29.30,6.00,0,334.24,348.36,10.6,8.3,0.049,312327.5,312327.5,7591,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645232,52613.00
12/20/2015 16:00,2,0.334,ACTIVE,211.93,339.04,60.002,1450645203,"201051344001203","219011344069620",28.73,6.30,0,333.93,347.16,9.8,7.5,0.040,312671.0,312671.0,12252,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645233,52614.00
12/20/2015 16:00,2,0.236,ACTIVE,211.25,336.64,59.975,1450645203,"274151322000054","219011344069620",29.24,10.00,0,333.33,342.05,7.0,4.9,0.031,580069.5,580069.5,1473,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645234,52615.00
12/20/2015 16:00,2,0.320,ACTIVE,213.06,340.25,59.996,1450645203,"201051344000867","219011344069620",30.02,6.70,0,334.84,348.36,9.8,7.5,0.040,301406.5,301406.5,7587,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645235,52616.00
12/20/2015 16:00,2,0.361,ACTIVE,212.16,339.95,59.996,1450645203,"201051344001093","219011344069620",30.32,6.70,0,333.63,347.16,11.1,8.8,0.044,310843.4,310843.4,12266,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645236,52617.00
12/20/2015 16:00,2,0.273,ACTIVE,212.61,340.85,59.996,1450645203,"201051344000900","219011344069620",29.14,6.00,0,334.24,348.06,8.1,5.9,0.049,314365.3,314365.3,7595,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645237,52618.00
12/20/2015 16:00,2,0.352,ACTIVE,213.06,340.55,60.007,1450645203,"201051344000648","219011344069620",29.88,4.50,0,335.44,348.66,10.7,8.4,0.053,308246.2,308246.2,7587,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645238,52619.00
12/20/2015 16:00,2,0.350,ACTIVE,212.83,340.55,59.996,1450645203,"201051344000569","219011344069620",29.46,6.30,0,336.04,348.96,10.5,8.2,0.049,315813.7,315813.7,7587,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645239,52620.00
12/20/2015 16:00,2,0.336,ACTIVE,212.83,340.55,60.007,1450645203,"201051344000983","219011344069620",29.40,6.30,0,334.54,347.16,10.1,7.8,0.044,311086.4,311086.4,7594,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645240,52621.00
12/20/2015 16:00,2,0.318,ACTIVE,212.83,340.85,60.012,1450645203,"201051344001158","219011344069620",29.66,5.50,0,333.93,349.86,9.7,7.4,0.044,306645.4,306645.4,7598,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645241,52622.00
12/20/2015 16:00,2,0.338,ACTIVE,213.06,342.05,60.012,1450645203,"201051344000576","219011344069620",30.47,5.00,0,335.44,349.26,10.5,8.2,0.040,308710.9,308710.9,7595,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645242,52623.00
12/20/2015 16:00,2,0.258,ACTIVE,211.70,338.14,60.002,1450645203,"274151322000087","219011344069620",27.47,11.70,0,334.24,342.05,7.2,5.0,0.031,555537.6,555537.6,1477,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450645243,52624.00
12/20/2015 16:15,2,0.281,ACTIVE,213.06,340.55,59.970,1450646103,"201051344000645","219011344069620",29.54,6.00,0,336.34,346.86,8.4,6.2,0.031,309418.2,309418.2,7594,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646104,52625.00
12/20/2015 16:15,2,0.203,ACTIVE,211.48,337.54,59.975,1450646103,"274151322000085","219011344069620",27.75,9.30,0,334.54,341.75,5.8,3.6,0.018,582798.7,582798.7,1472,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646105,52626.00
12/20/2015 16:15,2,0.289,ACTIVE,213.06,341.75,59.965,1450646103,"201051344000633","219011344069620",30.28,5.50,0,334.54,348.66,8.9,6.6,0.031,302274.5,302274.5,7599,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646106,52627.00
12/20/2015 16:15,2,0.307,ACTIVE,212.61,340.55,59.996,1450646103,"201051344000469","219011344069620",29.68,4.50,0,333.93,345.66,9.3,7.0,0.035,303226.1,303226.1,7610,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646107,52628.00
12/20/2015 16:15,2,0.287,ACTIVE,211.70,339.04,59.970,1450646103,"201051344000646","219011344069620",29.00,6.00,0,332.13,345.36,8.5,6.3,0.027,308155.2,308155.2,12243,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646107,52629.00
12/20/2015 16:15,2,0.221,ACTIVE,210.80,337.54,59.965,1450646103,"274151322000052","219011344069620",28.47,9.70,0,333.63,342.05,6.4,4.2,0.031,590370.4,590370.4,1473,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646108,52630.00
12/20/2015 16:15,2,0.277,ACTIVE,212.16,339.95,60.023,1450646103,"201051344000585","219011344069620",30.00,6.70,0,333.03,345.36,8.5,6.2,0.031,312761.0,312761.0,12247,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646109,52631.00
12/20/2015 16:15,2,0.279,ACTIVE,211.93,338.14,59.975,1450646103,"201051344001230","219011344069620",29.36,5.50,0,332.13,345.96,8.3,6.1,0.027,311272.7,311272.7,12281,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646110,52632.00
12/20/2015 16:15,2,0.293,ACTIVE,212.38,339.34,59.970,1450646103,"201051344000582","219011344069620",29.06,6.30,0,334.84,345.66,8.7,6.5,0.031,306081.6,306081.6,12241,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646111,52633.00
12/20/2015 16:15,2,0.311,ACTIVE,211.70,338.44,59.959,1450646103,"201051344000955","219011344069620",29.80,6.30,0,332.73,345.06,9.4,7.2,0.027,314970.4,314970.4,12243,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646112,52634.00
12/20/2015 16:15,2,0.121,ACTIVE,211.03,337.54,59.981,1450646103,"274151322000094","219011344069620",30.38,11.30,0,334.84,358.58,3.8,1.7,0.013,476147.3,476147.3,1519,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646113,52635.00
12/20/2015 16:15,2,0.314,ACTIVE,212.61,340.25,59.996,1450646103,"201051344000579","219011344069620",29.96,6.00,0,335.14,346.86,9.6,7.3,0.031,316848.6,316848.6,7594,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646114,52636.00
12/20/2015 16:15,2,0.309,ACTIVE,211.93,338.74,59.965,1450646103,"201051344000890","219011344069620",29.94,5.50,0,333.03,345.96,9.4,7.1,0.031,313575.3,313575.3,12253,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646115,52637.00
12/20/2015 16:15,2,0.297,ACTIVE,211.93,338.74,59.975,1450646103,"201051344000438","219011344069620",30.10,5.00,0,333.63,345.66,9.1,6.8,0.027,315267.5,315267.5,12245,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646116,52638.00
12/20/2015 16:15,2,0.324,ACTIVE,212.16,338.74,59.981,1450646103,"201051344000417","219011344069620",30.06,6.00,0,333.63,345.06,9.9,7.6,0.027,309458.8,309458.8,12253,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646116,52639.00
12/20/2015 16:15,2,0.203,ACTIVE,211.25,337.84,59.991,1450646103,"274151322000083","219011344069620",27.79,9.00,0,333.93,342.35,5.7,3.6,0.027,584832.5,584832.5,1476,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646117,52640.00
12/20/2015 16:15,2,0.207,ACTIVE,211.70,337.84,59.975,1450646103,"274151322000076","219011344069620",29.16,9.70,0,335.14,342.35,6.1,4.0,0.027,621160.0,621160.0,1469,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646118,52641.00
12/20/2015 16:15,2,0.273,ACTIVE,212.38,339.34,59.981,1450646103,"201051344000868","219011344069620",29.92,5.00,0,333.63,347.16,8.3,6.1,0.027,300924.0,300924.0,7596,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646119,52642.00
12/20/2015 16:15,2,0.199,ACTIVE,211.25,337.84,59.970,1450646103,"274151322000095","219011344069620",28.69,8.50,0,334.24,341.75,5.8,3.7,0.027,614104.0,614104.0,1472,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646120,52643.00
12/20/2015 16:15,2,0.270,ACTIVE,212.16,340.85,59.970,1450646103,"201051344000988","219011344069620",29.04,6.30,0,333.63,347.76,8.0,5.8,0.040,301272.5,301272.5,7594,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646121,52644.00
12/20/2015 16:15,2,0.281,ACTIVE,211.70,337.84,59.970,1450646103,"201051344001025","219011344069620",29.26,6.00,0,333.03,344.76,8.4,6.2,0.031,313292.8,313292.8,12246,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646122,52645.00
12/20/2015 16:15,2,0.303,ACTIVE,212.38,339.34,59.965,1450646103,"201051344000458","219011344069620",29.50,7.00,0,334.54,346.86,9.1,6.8,0.035,311147.4,311147.4,7601,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646123,52646.00
12/20/2015 16:15,2,0.283,ACTIVE,213.06,341.15,59.986,1450646103,"201051344000853","219011344069620",29.72,6.00,0,336.04,348.06,8.6,6.3,0.027,308012.9,308012.9,7607,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646124,52647.00
12/20/2015 16:15,2,0.295,ACTIVE,212.16,339.65,59.975,1450646103,"201051344000685","219011344069620",28.78,5.00,0,333.93,346.26,8.7,6.4,0.031,314903.5,314903.5,12260,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646125,52648.00
12/20/2015 16:15,2,0.271,ACTIVE,212.16,339.34,59.959,1450646103,"201051344000917","219011344069620",29.54,7.30,0,332.43,346.26,8.2,5.9,0.027,312582.6,312582.6,12273,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646126,52649.00
12/20/2015 16:15,2,0.256,ACTIVE,212.38,339.95,59.965,1450646103,"201051344001145","219011344069620",30.26,5.50,0,333.93,346.56,7.9,5.7,0.027,315670.7,315670.7,12275,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646126,52650.00
12/20/2015 16:15,2,0.301,ACTIVE,211.93,339.04,59.965,1450646103,"201051344000651","219011344069620",29.22,5.50,0,333.93,345.36,8.9,6.7,0.027,309755.3,309755.3,12250,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646127,52651.00
12/20/2015 16:15,2,0.182,ACTIVE,210.57,337.24,59.954,1450646103,"274151322000088","219011344069620",27.43,9.30,0,333.63,341.45,5.0,2.9,0.022,567935.4,567935.4,1473,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646128,52652.00
12/20/2015 16:15,2,0.141,ACTIVE,211.93,338.74,59.954,1450646103,"274151322000068","219011344069620",30.67,12.30,0,335.44,366.40,4.3,2.2,0.018,476051.2,476051.2,1520,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646129,52653.00
12/20/2015 16:15,2,0.271,ACTIVE,211.48,337.54,59.981,1450646103,"201051344001135","219011344069620",29.10,6.30,0,332.73,343.85,8.1,5.8,0.031,306349.7,306349.7,12239,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646130,52654.00
12/20/2015 16:15,2,0.293,ACTIVE,212.16,339.95,59.954,1450646103,"201051344000594","219011344069620",29.90,6.00,0,332.43,346.26,8.9,6.7,0.031,312329.3,312329.3,7592,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646131,52655.00
12/20/2015 16:15,2,0.285,ACTIVE,212.16,338.74,60.002,1450646103,"201051344001203","219011344069620",28.37,6.00,0,333.63,345.96,8.3,6.1,0.027,312672.6,312672.6,12253,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646132,52656.00
12/20/2015 16:15,2,0.199,ACTIVE,211.25,337.54,59.954,1450646103,"274151322000054","219011344069620",27.77,10.00,0,333.63,341.15,5.6,3.5,0.022,580070.4,580070.4,1474,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646133,52657.00
12/20/2015 16:15,2,0.287,ACTIVE,212.61,339.34,59.949,1450646103,"201051344000867","219011344069620",28.19,6.70,0,333.63,345.96,8.2,6.0,0.035,301408.1,301408.1,7588,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646134,52658.00
12/20/2015 16:15,2,0.318,ACTIVE,212.16,339.65,59.965,1450646103,"201051344001093","219011344069620",29.76,6.70,0,333.93,344.76,9.6,7.4,0.031,310845.4,310845.4,12267,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646135,52659.00
