ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 16:15,2,0.215,ACTIVE,212.16,339.95,59.965,1450646103,"201051344000900","219011344069620",29.56,5.50,0,333.33,346.26,6.5,4.3,0.031,314366.5,314366.5,7596,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646136,52660.00
12/20/2015 16:15,2,0.309,ACTIVE,212.83,339.95,59.981,1450646103,"201051344000648","219011344069620",29.16,4.00,0,335.74,346.86,9.1,6.9,0.027,308248.0,308248.0,7588,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646137,52661.00
12/20/2015 16:15,2,0.297,ACTIVE,212.38,339.65,59.965,1450646103,"201051344000569","219011344069620",28.92,6.30,0,334.84,346.26,8.8,6.5,0.035,315815.4,315815.4,7588,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646138,52662.00
12/20/2015 16:15,2,0.283,ACTIVE,212.38,339.34,59.970,1450646103,"201051344000983","219011344069620",29.28,6.30,0,333.93,346.26,8.4,6.2,0.035,311088.0,311088.0,7595,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646139,52663.00
12/20/2015 16:15,2,0.271,ACTIVE,212.61,339.95,59.975,1450646103,"201051344001158","219011344069620",29.10,5.50,0,334.84,346.86,8.1,5.9,0.035,306646.9,306646.9,7599,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646140,52664.00
12/20/2015 16:15,2,0.299,ACTIVE,213.06,340.85,59.981,1450646103,"201051344000576","219011344069620",29.76,5.00,0,334.84,346.86,9.0,6.8,0.027,308712.7,308712.7,7596,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646140,52665.00
12/20/2015 16:15,2,0.205,ACTIVE,211.25,337.54,59.933,1450646103,"274151322000087","219011344069620",27.79,11.70,0,333.93,341.75,5.8,3.7,0.027,555538.6,555538.6,1478,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450646141,52666.00
12/20/2015 16:30,2,0.223,ACTIVE,213.06,339.65,59.933,1450647003,"201051344000645","219011344069620",29.44,6.30,0,336.04,346.26,6.7,4.5,0.013,309419.5,309419.5,7595,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647004,52667.00
12/20/2015 16:30,2,0.146,ACTIVE,211.25,337.24,59.938,1450647003,"274151322000085","219011344069620",27.55,9.30,0,334.24,340.55,4.1,2.0,0.009,582799.4,582799.4,1473,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647005,52668.00
12/20/2015 16:30,2,0.252,ACTIVE,213.06,340.85,59.991,1450647003,"201051344000633","219011344069620",28.23,6.00,0,334.54,347.76,7.2,5.0,0.013,302275.9,302275.9,7600,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647006,52669.00
12/20/2015 16:30,2,0.270,ACTIVE,212.61,339.04,59.965,1450647003,"201051344000469","219011344069620",28.69,5.00,0,333.03,345.66,7.8,5.6,0.013,303227.6,303227.6,7611,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647007,52670.00
12/20/2015 16:30,2,0.240,ACTIVE,211.70,339.04,59.959,1450647003,"201051344000646","219011344069620",28.27,6.00,0,332.43,343.85,6.9,4.7,0.009,308156.6,308156.6,12244,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647008,52671.00
12/20/2015 16:30,2,0.166,ACTIVE,211.03,337.24,59.949,1450647003,"274151322000052","219011344069620",27.63,9.70,0,333.63,341.45,4.7,2.6,0.018,590371.2,590371.2,1474,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647009,52672.00
12/20/2015 16:30,2,0.232,ACTIVE,211.93,339.34,59.944,1450647003,"201051344000585","219011344069620",28.61,6.30,0,333.33,344.76,6.7,4.6,0.013,312762.3,312762.3,12248,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647010,52673.00
12/20/2015 16:30,2,0.248,ACTIVE,211.93,338.14,59.965,1450647003,"201051344001230","219011344069620",26.00,5.00,0,331.83,342.35,6.5,4.4,0.018,311274.0,311274.0,12282,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647011,52674.00
12/20/2015 16:30,2,0.242,ACTIVE,212.38,338.74,59.944,1450647003,"201051344000582","219011344069620",28.61,6.00,0,333.33,344.15,7.0,4.9,0.018,306083.0,306083.0,12242,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647012,52675.00
12/20/2015 16:30,2,0.268,ACTIVE,211.48,337.54,59.954,1450647003,"201051344000955","219011344069620",28.25,6.00,0,332.43,344.45,7.7,5.5,0.013,314972.0,314972.0,12244,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647013,52676.00
12/20/2015 16:30,2,0.082,ACTIVE,211.25,336.64,59.933,1450647003,"274151322000094","219011344069620",29.62,10.30,0,334.84,340.25,2.5,0.5,0.004,476147.6,476147.6,1520,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647013,52677.00
12/20/2015 16:30,2,0.270,ACTIVE,212.83,339.95,59.949,1450647003,"201051344000579","219011344069620",28.63,6.00,0,334.54,345.06,7.8,5.6,0.013,316850.1,316850.1,7595,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647014,52678.00
12/20/2015 16:30,2,0.266,ACTIVE,211.70,337.24,59.954,1450647003,"201051344000890","219011344069620",27.89,6.00,0,333.33,344.76,7.5,5.3,0.013,313576.9,313576.9,12254,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647015,52679.00
12/20/2015 16:30,2,0.262,ACTIVE,211.93,339.04,59.959,1450647003,"201051344000438","219011344069620",28.09,5.50,0,333.63,344.45,7.5,5.3,0.013,315269.0,315269.0,12246,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647016,52680.00
12/20/2015 16:30,2,0.291,ACTIVE,212.16,338.44,59.975,1450647003,"201051344000417","219011344069620",27.99,6.00,0,332.73,344.15,8.3,6.1,0.013,309460.5,309460.5,12254,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647017,52681.00
12/20/2015 16:30,2,0.143,ACTIVE,211.25,337.24,59.907,1450647003,"274151322000083","219011344069620",27.81,9.00,0,334.24,341.15,4.0,2.0,0.004,584833.2,584833.2,1477,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647018,52682.00
12/20/2015 16:30,2,0.146,ACTIVE,211.70,337.54,59.944,1450647003,"274151322000076","219011344069620",28.77,9.70,0,335.14,341.15,4.3,2.2,0.018,621160.7,621160.7,1470,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647019,52683.00
12/20/2015 16:30,2,0.230,ACTIVE,212.61,339.65,59.944,1450647003,"201051344000868","219011344069620",28.07,5.50,0,334.24,344.76,6.6,4.4,0.013,300925.2,300925.2,7597,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647020,52684.00
12/20/2015 16:30,2,0.145,ACTIVE,211.25,336.34,59.959,1450647003,"274151322000095","219011344069620",27.65,8.50,0,334.24,340.55,4.0,1.9,0.004,614104.7,614104.7,1473,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647021,52685.00
12/20/2015 16:30,2,0.215,ACTIVE,212.38,340.85,59.928,1450647003,"201051344000988","219011344069620",28.39,6.00,0,333.33,346.56,6.2,4.1,0.004,301273.7,301273.7,7595,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647022,52686.00
12/20/2015 16:30,2,0.234,ACTIVE,211.70,337.84,59.965,1450647003,"201051344001025","219011344069620",28.11,5.50,0,332.43,343.55,6.7,4.5,0.018,313294.1,313294.1,12247,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647023,52687.00
12/20/2015 16:30,2,0.252,ACTIVE,212.38,339.34,59.986,1450647003,"201051344000458","219011344069620",28.51,7.00,0,334.24,344.76,7.3,5.2,0.018,311148.8,311148.8,7602,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647023,52688.00
12/20/2015 16:30,2,0.248,ACTIVE,213.06,341.15,59.944,1450647003,"201051344000853","219011344069620",25.94,6.00,0,335.74,345.96,6.5,4.4,0.013,308014.2,308014.2,7608,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647024,52689.00
12/20/2015 16:30,2,0.248,ACTIVE,212.16,338.74,59.959,1450647003,"201051344000685","219011344069620",27.71,5.50,0,332.13,345.06,7.0,4.8,0.009,314904.9,314904.9,12261,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647025,52690.00
12/20/2015 16:30,2,0.232,ACTIVE,211.93,339.04,59.970,1450647003,"201051344000917","219011344069620",27.73,7.30,0,332.13,345.06,6.6,4.4,0.009,312583.9,312583.9,12274,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647026,52691.00
12/20/2015 16:30,2,0.219,ACTIVE,211.93,339.34,59.959,1450647003,"201051344001145","219011344069620",28.17,5.50,0,334.54,343.55,6.3,4.1,0.013,315671.9,315671.9,12276,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647027,52692.00
12/20/2015 16:30,2,0.258,ACTIVE,211.93,338.44,59.944,1450647003,"201051344000651","219011344069620",27.89,5.50,0,332.73,343.25,7.3,5.2,0.013,309756.7,309756.7,12251,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647028,52693.00
12/20/2015 16:30,2,0.125,ACTIVE,211.03,337.24,59.954,1450647003,"274151322000088","219011344069620",26.66,9.00,0,333.33,340.55,3.4,1.3,0.013,567935.9,567935.9,1474,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647029,52694.00
12/20/2015 16:30,2,0.098,ACTIVE,211.70,337.54,59.954,1450647003,"274151322000068","219011344069620",29.72,11.70,0,335.14,341.45,3.0,0.9,0.009,476051.5,476051.5,1521,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647030,52695.00
12/20/2015 16:30,2,0.221,ACTIVE,211.48,336.94,59.944,1450647003,"201051344001135","219011344069620",28.51,6.30,0,332.73,342.95,6.4,4.2,0.013,306350.9,306350.9,12240,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647031,52696.00
12/20/2015 16:30,2,0.256,ACTIVE,212.38,339.65,59.938,1450647003,"201051344000594","219011344069620",28.11,6.00,0,332.43,345.06,7.3,5.1,0.009,312330.7,312330.7,7593,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647032,52697.00
12/20/2015 16:30,2,0.240,ACTIVE,211.93,338.14,59.954,1450647003,"201051344001203","219011344069620",27.51,5.50,0,333.93,344.76,6.7,4.5,0.013,312673.9,312673.9,12254,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647033,52698.00
12/20/2015 16:30,2,0.139,ACTIVE,211.25,336.04,59.949,1450647003,"274151322000054","219011344069620",27.14,10.00,0,333.33,340.25,3.8,1.8,0.013,580071.0,580071.0,1475,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647034,52699.00
12/20/2015 16:30,2,0.229,ACTIVE,212.83,339.04,59.917,1450647003,"201051344000867","219011344069620",28.35,6.70,0,334.24,344.76,6.5,4.4,0.009,301409.3,301409.3,7589,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647035,52700.00
12/20/2015 16:30,2,0.281,ACTIVE,211.70,337.84,59.954,1450647003,"201051344001093","219011344069620",27.79,6.30,0,333.03,343.85,7.9,5.7,0.013,310846.9,310846.9,12268,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647036,52701.00
12/20/2015 16:30,2,0.170,ACTIVE,212.38,339.95,59.954,1450647003,"201051344000900","219011344069620",27.79,5.50,0,333.03,345.36,4.8,2.7,0.013,314367.3,314367.3,7597,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647037,52702.00
12/20/2015 16:30,2,0.258,ACTIVE,212.83,339.04,59.933,1450647003,"201051344000648","219011344069620",28.47,4.50,0,334.54,345.66,7.5,5.3,0.013,308249.5,308249.5,7589,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647037,52703.00
12/20/2015 16:30,2,0.240,ACTIVE,212.61,339.04,59.954,1450647003,"201051344000569","219011344069620",29.06,6.30,0,334.24,345.36,7.1,4.9,0.013,315816.8,315816.8,7589,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647038,52704.00
12/20/2015 16:30,2,0.238,ACTIVE,212.61,338.44,59.944,1450647003,"201051344000983","219011344069620",27.95,6.30,0,333.63,344.15,6.8,4.6,0.009,311089.3,311089.3,7596,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647039,52705.00
12/20/2015 16:30,2,0.227,ACTIVE,212.61,339.04,59.970,1450647003,"201051344001158","219011344069620",27.59,5.50,0,333.93,345.36,6.3,4.2,0.018,306648.2,306648.2,7600,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647040,52706.00
12/20/2015 16:30,2,0.264,ACTIVE,213.29,340.55,59.959,1450647003,"201051344000576","219011344069620",27.27,5.50,0,334.54,345.96,7.3,5.1,0.009,308714.1,308714.1,7597,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647041,52707.00
12/20/2015 16:30,2,0.146,ACTIVE,211.25,336.94,59.944,1450647003,"274151322000087","219011344069620",27.47,11.30,0,333.93,341.15,4.1,2.0,0.013,555539.2,555539.2,1479,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647042,52708.00
12/20/2015 16:45,2,0.156,ALERT,212.61,301.47,59.981,1450647903,"201051344000645","219011344069620",23.46,6.00,0,300.57,346.26,3.8,1.7,0.000,309420.2,309420.2,7596,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647905,52709.00
12/20/2015 16:45,2,0.074,ALERT,211.03,298.17,59.970,1450647903,"274151322000085","219011344069620",23.64,8.50,0,296.96,340.25,1.8,0.0,0.000,582799.6,582799.6,1474,0,0,0,L,1151911521,0,121.33,121.78,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647907,52710.00
12/20/2015 16:45,2,0.174,ALERT,212.61,300.87,60.002,1450647903,"201051344000633","219011344069620",22.20,5.00,0,299.07,357.08,3.9,1.9,0.000,302276.7,302276.7,7601,0,0,0,L,1122011218,0,121.55,122.01,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647909,52711.00
12/20/2015 16:45,2,0.191,ALERT,212.16,301.47,59.975,1450647903,"201051344000469","219011344069620",23.68,4.00,0,299.97,349.26,4.7,2.6,0.000,303228.6,303228.6,7612,0,0,0,L,1122011218,0,120.42,122.01,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647910,52712.00
12/20/2015 16:45,2,0.158,ALERT,210.80,299.97,59.965,1450647903,"201051344000646","219011344069620",22.96,5.00,0,299.07,348.96,3.7,1.6,0.000,308157.3,308157.3,12245,0,0,0,L,1122011218,0,121.55,120.88,0002,3,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647912,52713.00
12/20/2015 16:45,2,0.098,ALERT,210.57,299.07,59.975,1450647903,"274151322000052","219011344069620",22.82,8.50,0,296.66,339.95,2.2,0.2,0.000,590371.5,590371.5,1475,0,0,0,L,1151911521,0,120.65,121.78,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647914,52714.00
12/20/2015 16:45,2,0.156,ALERT,211.48,300.87,59.970,1450647903,"201051344000585","219011344069620",22.96,6.00,0,299.07,346.56,3.6,1.6,0.000,312763.0,312763.0,12249,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647916,52715.00
12/20/2015 16:45,2,0.174,ALERT,211.25,300.27,59.970,1450647903,"201051344001230","219011344069620",19.70,4.50,0,299.37,353.47,3.5,1.4,0.000,311274.7,311274.7,12283,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647918,52716.00
12/20/2015 16:45,2,0.166,ALERT,211.70,301.17,59.986,1450647903,"201051344000582","219011344069620",23.56,5.50,0,299.97,344.45,4.0,1.9,0.000,306083.8,306083.8,12243,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647919,52717.00
12/20/2015 16:45,2,0.195,ALERT,211.03,299.97,59.970,1450647903,"201051344000955","219011344069620",22.03,5.50,0,299.37,347.76,4.4,2.3,0.000,314972.9,314972.9,12245,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647921,52718.00
12/20/2015 16:45,2,0.000,ALERT,210.80,298.17,59.970,1450647903,"274151322000094","219011344069620",42.02,9.30,0,295.76,413.29,0.0,0.0,0.000,476147.6,476147.6,1521,0,0,0,L,1151911521,0,120.65,122.23,0002,6,0,0,0,0,0,0,225,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647923,52719.00
12/20/2015 16:45,2,0.191,ALERT,212.16,302.07,60.007,1450647903,"201051344000579","219011344069620",23.40,5.50,0,301.47,344.45,4.6,2.5,0.000,316851.1,316851.1,7596,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647925,52720.00
12/20/2015 16:45,2,0.180,ALERT,211.03,300.87,59.981,1450647903,"201051344000890","219011344069620",23.44,5.50,0,299.97,350.17,4.3,2.2,0.000,313577.8,313577.8,12255,0,0,0,L,1122011218,0,121.55,120.42,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647927,52721.00
12/20/2015 16:45,2,0.180,ALERT,211.25,300.57,60.007,1450647903,"201051344000438","219011344069620",23.22,5.00,0,299.37,349.26,4.3,2.2,0.000,315269.9,315269.9,12247,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647929,52722.00
12/20/2015 16:45,2,0.213,ALERT,211.48,299.67,59.959,1450647903,"201051344000417","219011344069620",22.68,5.00,0,298.77,351.07,4.9,2.8,0.000,309461.6,309461.6,12255,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647931,52723.00
12/20/2015 16:45,2,0.074,ALERT,210.80,298.17,59.959,1450647903,"274151322000083","219011344069620",23.28,7.70,0,297.26,340.55,1.7,0.0,0.000,584833.3,584833.3,1478,0,0,0,L,1151911521,0,120.88,121.78,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647933,52724.00
12/20/2015 16:45,2,0.076,ALERT,211.48,298.47,59.949,1450647903,"274151322000076","219011344069620",24.09,8.50,0,297.26,340.25,1.9,0.0,0.000,621160.9,621160.9,1471,0,0,0,L,1151911521,0,121.10,122.23,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647934,52725.00
12/20/2015 16:45,2,0.156,ALERT,211.93,302.37,59.959,1450647903,"201051344000868","219011344069620",22.88,5.00,0,301.47,349.56,3.6,1.6,0.000,300925.9,300925.9,7598,0,0,0,L,1122011218,0,120.65,121.78,0002,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647936,52726.00
12/20/2015 16:45,2,0.070,ALERT,211.03,299.37,59.949,1450647903,"274151322000095","219011344069620",23.80,7.70,0,298.17,339.95,1.7,0.0,0.000,614104.9,614104.9,1474,0,0,0,L,1151911521,0,121.55,121.55,0002,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647938,52727.00
12/20/2015 16:45,2,0.139,ALERT,211.70,301.47,59.912,1450647903,"201051344000988","219011344069620",23.54,5.50,0,298.47,347.16,3.3,1.3,0.000,301274.3,301274.3,7596,0,0,0,L,1122011218,0,120.65,121.55,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647940,52728.00
12/20/2015 16:45,2,0.152,ALERT,211.03,299.67,59.975,1450647903,"201051344001025","219011344069620",23.62,5.00,0,298.77,343.85,3.7,1.6,0.000,313294.8,313294.8,12248,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647942,52729.00
12/20/2015 16:45,2,0.170,ALERT,211.93,301.77,59.959,1450647903,"201051344000458","219011344069620",23.48,6.70,0,300.87,347.46,4.1,2.0,0.000,311149.7,311149.7,7603,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647944,52730.00
12/20/2015 16:45,2,0.148,ALERT,212.61,301.47,59.954,1450647903,"201051344000853","219011344069620",22.26,5.50,0,300.57,353.47,3.4,1.3,0.000,308014.8,308014.8,7609,0,0,0,L,1122011218,0,121.55,122.01,0002,5,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647945,52731.00
12/20/2015 16:45,2,0.180,ALERT,211.70,300.57,59.959,1450647903,"201051344000685","219011344069620",19.88,4.50,0,299.07,356.48,3.6,1.6,0.000,314905.6,314905.6,12262,0,0,0,L,1122011218,0,122.23,120.88,0002,2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647947,52732.00
12/20/2015 16:45,2,0.166,ALERT,211.48,299.97,59.965,1450647903,"201051344000917","219011344069620",20.56,6.70,0,297.26,349.26,3.5,1.4,0.000,312584.6,312584.6,12275,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647949,52733.00
12/20/2015 16:45,2,0.141,ALERT,211.70,300.27,59.959,1450647903,"201051344001145","219011344069620",23.12,5.00,0,299.67,351.07,3.4,1.3,0.000,315672.5,315672.5,12277,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647951,52734.00
12/20/2015 16:45,2,0.205,ALERT,211.48,299.67,59.970,1450647903,"201051344000651","219011344069620",20.00,4.50,0,298.77,349.86,4.2,2.1,0.000,309757.6,309757.6,12252,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647953,52735.00
12/20/2015 16:45,2,0.059,ALERT,210.57,297.87,59.954,1450647903,"274151322000088","219011344069620",22.92,8.00,0,296.66,339.34,1.3,0.0,0.000,567936.0,567936.0,1475,0,0,0,L,1151911521,0,121.55,121.55,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647954,52736.00
12/20/2015 16:45,2,0.006,ALERT,211.70,297.57,59.959,1450647903,"274151322000068","219011344069620",42.18,10.30,0,295.76,414.49,0.0,0.0,0.000,476051.6,476051.6,1522,0,0,0,L,1151911521,0,121.10,122.23,0002,8,0,0,0,0,0,0,241,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647956,52737.00
12/20/2015 16:45,2,0.146,ALERT,211.03,299.97,59.970,1450647903,"201051344001135","219011344069620",23.26,6.00,0,299.37,345.36,3.5,1.4,0.000,306351.6,306351.6,12241,0,0,0,L,1122011218,0,121.10,120.88,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647958,52738.00
12/20/2015 16:45,2,0.168,ALERT,211.70,302.07,59.965,1450647903,"201051344000594","219011344069620",23.48,5.00,0,300.57,345.96,4.0,2.0,0.000,312331.5,312331.5,7594,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647960,52739.00
12/20/2015 16:45,2,0.156,ALERT,211.25,299.67,59.970,1450647903,"201051344001203","219011344069620",22.64,5.00,0,299.07,347.76,3.6,1.5,0.000,312674.6,312674.6,12255,0,0,0,L,1122011218,0,121.78,120.65,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647961,52740.00
12/20/2015 16:45,2,0.070,ALERT,210.80,298.77,59.970,1450647903,"274151322000054","219011344069620",23.14,9.00,0,296.96,339.34,1.6,0.0,0.000,580071.1,580071.1,1476,0,0,0,L,1151911521,0,121.10,121.55,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647963,52741.00
12/20/2015 16:45,2,0.150,ALERT,212.38,300.87,59.954,1450647903,"201051344000867","219011344069620",23.32,6.30,0,299.97,355.28,3.5,1.5,0.000,301410.0,301410.0,7590,0,0,0,L,1122011218,0,121.33,121.55,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647965,52742.00
12/20/2015 16:45,2,0.203,ALERT,211.25,300.57,59.965,1450647903,"201051344001093","219011344069620",22.62,6.00,0,299.07,351.67,4.7,2.6,0.000,310847.9,310847.9,12269,0,0,0,L,1122011218,0,121.33,120.88,0002,5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647967,52743.00
12/20/2015 16:45,2,0.098,ALERT,211.70,301.17,59.959,1450647903,"201051344000900","219011344069620",22.96,5.00,0,300.27,351.07,2.3,0.3,0.000,314367.6,314367.6,7598,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647969,52744.00
12/20/2015 16:45,2,0.180,ALERT,212.16,300.57,59.959,1450647903,"201051344000648","219011344069620",23.40,4.00,0,300.27,347.46,4.3,2.2,0.000,308250.4,308250.4,7590,0,0,0,L,1122011218,0,120.65,122.01,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647971,52745.00
12/20/2015 16:45,2,0.168,ALERT,212.16,302.37,59.965,1450647903,"201051344000569","219011344069620",23.40,5.50,0,301.47,345.36,4.0,2.0,0.000,315817.6,315817.6,7590,0,0,0,L,1122011218,0,120.42,122.01,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647973,52746.00
12/20/2015 16:45,2,0.156,ALERT,211.93,301.47,59.959,1450647903,"201051344000983","219011344069620",23.26,5.50,0,300.87,345.96,3.7,1.7,0.000,311090.1,311090.1,7597,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647974,52747.00
12/20/2015 16:45,2,0.166,ALERT,211.93,300.87,59.954,1450647903,"201051344001158","219011344069620",19.82,5.00,0,299.97,349.26,3.4,1.3,0.000,306648.8,306648.8,7601,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647976,52748.00
12/20/2015 16:45,2,0.178,ALERT,212.61,301.77,59.965,1450647903,"201051344000576","219011344069620",21.73,5.00,0,300.57,354.97,4.0,1.9,0.000,308714.9,308714.9,7598,0,0,0,L,1122011218,0,121.10,121.78,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647978,52749.00
12/20/2015 16:45,2,0.084,ALERT,211.25,297.87,59.959,1450647903,"274151322000087","219011344069620",22.34,10.00,0,296.06,339.95,1.9,0.0,0.000,555539.4,555539.4,1480,0,0,0,L,1151911521,0,121.33,121.78,0002,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450647980,52750.00
12/20/2015 17:00,2,0.000,ALERT,211.93,300.27,59.986,1450648803,"201051344000645","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,309420.4,309420.4,7598,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1450648805,52751.00
12/20/2015 17:00,2,0.000,ALERT,210.57,297.57,60.002,1450648803,"274151322000085","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,582799.6,582799.6,1476,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1450648807,52752.00
12/20/2015 17:00,2,0.000,ALERT,212.38,300.27,60.002,1450648803,"201051344000633","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,302276.9,302276.9,7603,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1450648809,52753.00
12/20/2015 17:00,2,0.000,ALERT,211.70,299.97,60.002,1450648803,"201051344000469","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,303228.9,303228.9,7614,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1450648811,52754.00
12/20/2015 17:00,2,0.000,ALERT,210.80,299.07,60.012,1450648803,"201051344000646","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,308157.5,308157.5,12247,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1450648813,52755.00
12/20/2015 17:00,2,0.000,ALERT,210.12,296.96,59.981,1450648803,"274151322000052","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,590371.5,590371.5,1477,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1450648814,52756.00
12/20/2015 17:00,2,0.000,ALERT,211.03,299.07,60.007,1450648803,"201051344000585","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,312763.1,312763.1,12251,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1450648816,52757.00
12/20/2015 17:00,2,0.000,ALERT,211.03,299.37,59.991,1450648803,"201051344001230","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,311274.8,311274.8,12285,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1450648818,52758.00
12/20/2015 17:00,2,0.000,ALERT,211.48,300.27,60.002,1450648803,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,306084.0,306084.0,12245,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1450648820,52759.00
12/20/2015 17:00,2,0.000,ALERT,210.57,299.07,59.996,1450648803,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,314973.2,314973.2,12247,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1450648821,52760.00
12/20/2015 17:00,2,0.000,ALERT,210.57,296.96,60.002,1450648803,"274151322000094","219011344069620",0.00,7.70,0,296.06,401.86,0.0,0.0,0.000,476147.6,476147.6,1523,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,80,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1450648823,52761.00
12/20/2015 17:00,2,0.000,ALERT,211.70,301.17,60.007,1450648803,"201051344000579","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,316851.4,316851.4,7598,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1450648825,52762.00
12/20/2015 17:00,2,0.000,ALERT,210.80,299.37,60.018,1450648803,"201051344000890","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,313578.1,313578.1,12257,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1450648827,52763.00
12/20/2015 17:00,2,0.000,ALERT,211.25,299.07,60.002,1450648803,"201051344000438","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,315270.1,315270.1,12249,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1450648829,52764.00
12/20/2015 17:00,2,0.000,ALERT,211.03,298.47,60.028,1450648803,"201051344000417","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,309462.0,309462.0,12257,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1450648831,52765.00
12/20/2015 17:00,2,0.000,ALERT,210.80,298.47,59.991,1450648803,"274151322000083","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,584833.3,584833.3,1480,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1450648833,52766.00
12/20/2015 17:00,2,0.000,ALERT,211.03,296.96,59.991,1450648803,"274151322000076","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,621160.9,621160.9,1473,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1450648835,52767.00
12/20/2015 17:00,2,0.000,ALERT,211.70,301.17,60.007,1450648803,"201051344000868","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,300926.0,300926.0,7600,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1450648836,52768.00
12/20/2015 17:00,2,0.000,ALERT,210.57,298.77,59.970,1450648803,"274151322000095","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,614104.9,614104.9,1476,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1450648838,52769.00
12/20/2015 17:00,2,0.000,ALERT,211.48,300.27,59.991,1450648803,"201051344000988","219011344069620",0.00,4.50,0,296.66,302.68,0.0,0.0,0.000,301274.4,301274.4,7598,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1450648840,52770.00
12/20/2015 17:00,2,0.000,ALERT,210.57,298.17,60.049,1450648803,"201051344001025","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,313295.0,313295.0,12250,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1450648842,52771.00
12/20/2015 17:00,2,0.000,ALERT,211.70,300.57,60.002,1450648803,"201051344000458","219011344069620",0.00,6.00,0,299.07,312.29,0.0,0.0,0.000,311149.9,311149.9,7605,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1450648844,52772.00
12/20/2015 17:00,2,0.000,ALERT,212.16,300.27,59.996,1450648803,"201051344000853","219011344069620",0.00,4.50,0,299.07,311.69,0.0,0.0,0.000,308014.9,308014.9,7611,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1450648846,52773.00
12/20/2015 17:00,2,0.000,ALERT,211.25,299.07,60.039,1450648803,"201051344000685","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,314905.7,314905.7,12264,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1450648847,52774.00
12/20/2015 17:00,2,0.000,ALERT,211.03,298.47,59.996,1450648803,"201051344000917","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,312584.7,312584.7,12277,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1450648849,52775.00
12/20/2015 17:00,2,0.000,ALERT,211.25,299.07,60.039,1450648803,"201051344001145","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,315672.6,315672.6,12279,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1450648851,52776.00
12/20/2015 17:00,2,0.000,ALERT,211.25,298.47,59.991,1450648803,"201051344000651","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,309757.8,309757.8,12254,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1450648853,52777.00
12/20/2015 17:00,2,0.000,ALERT,209.90,297.57,60.023,1450648803,"274151322000088","219011344069620",0.00,7.30,0,296.36,306.88,0.0,0.0,0.000,567936.0,567936.0,1477,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1450648855,52778.00
12/20/2015 17:00,2,0.000,ALERT,211.03,296.66,59.991,1450648803,"274151322000068","219011344069620",0.00,8.50,0,296.06,403.37,0.0,0.0,0.000,476051.6,476051.6,1524,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,64,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1450648857,52779.00
12/20/2015 17:00,2,0.000,ALERT,210.80,298.77,60.007,1450648803,"201051344001135","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,306351.7,306351.7,12243,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1450648858,52780.00
12/20/2015 17:00,2,0.000,ALERT,211.48,300.57,59.996,1450648803,"201051344000594","219011344069620",0.00,4.50,0,298.77,312.59,0.0,0.0,0.000,312331.7,312331.7,7596,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1450648860,52781.00
12/20/2015 17:00,2,0.000,ALERT,211.03,298.77,60.002,1450648803,"201051344001203","219011344069620",0.00,4.00,0,296.96,302.98,0.0,0.0,0.000,312674.7,312674.7,12257,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1450648862,52782.00
12/20/2015 17:00,2,0.000,ALERT,210.35,297.87,59.996,1450648803,"274151322000054","219011344069620",0.00,8.00,0,296.36,307.48,0.0,0.0,0.000,580071.1,580071.1,1478,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1450648864,52783.00
12/20/2015 17:00,2,0.000,ALERT,212.16,299.97,60.002,1450648803,"201051344000867","219011344069620",0.00,5.00,0,298.47,312.89,0.0,0.0,0.000,301410.1,301410.1,7592,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1450648866,52784.00
12/20/2015 17:00,2,0.000,ALERT,211.03,299.07,60.007,1450648803,"201051344001093","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,310848.3,310848.3,12271,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1450648868,52785.00
12/20/2015 17:00,2,0.000,ALERT,211.48,299.97,60.002,1450648803,"201051344000900","219011344069620",0.00,4.00,0,298.77,311.39,0.0,0.0,0.000,314367.6,314367.6,7600,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1450648869,52786.00
12/20/2015 17:00,2,0.000,ALERT,211.93,299.67,60.007,1450648803,"201051344000648","219011344069620",0.00,3.70,0,298.47,312.29,0.0,0.0,0.000,308250.7,308250.7,7592,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1450648871,52787.00
12/20/2015 17:00,2,0.000,ALERT,211.93,301.17,60.007,1450648803,"201051344000569","219011344069620",0.00,4.50,0,299.67,312.59,0.0,0.0,0.000,315817.8,315817.8,7592,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1450648873,52788.00
12/20/2015 17:00,2,0.000,ALERT,211.48,300.27,60.007,1450648803,"201051344000983","219011344069620",0.00,4.50,0,299.07,311.99,0.0,0.0,0.000,311090.2,311090.2,7599,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1450648875,52789.00
12/20/2015 17:00,2,0.000,ALERT,211.70,300.27,60.012,1450648803,"201051344001158","219011344069620",0.00,4.00,0,298.47,311.09,0.0,0.0,0.000,306648.9,306648.9,7603,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1450648877,52790.00
12/20/2015 17:00,2,0.000,ALERT,212.16,300.87,60.002,1450648803,"201051344000576","219011344069620",0.00,4.00,0,299.07,311.99,0.0,0.0,0.000,308715.1,308715.1,7600,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1450648878,52791.00
12/20/2015 17:00,2,0.000,ALERT,210.57,296.66,60.007,1450648803,"274151322000087","219011344069620",0.00,9.00,0,295.46,306.28,0.0,0.0,0.000,555539.4,555539.4,1482,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1450648880,52792.00
12/20/2015 17:15,2,0.000,ALERT,211.93,299.97,59.965,1450649703,"201051344000645","219011344069620",0.00,4.00,0,286.74,311.99,0.0,0.0,0.000,309420.4,309420.4,7600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649705,52793.00
12/20/2015 17:15,2,0.000,ALERT,210.80,297.87,59.986,1450649703,"274151322000085","219011344069620",0.00,6.70,0,284.64,306.88,0.0,0.0,0.000,582799.6,582799.6,1478,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649707,52794.00
12/20/2015 17:15,2,0.000,ALERT,212.16,299.67,59.981,1450649703,"201051344000633","219011344069620",0.00,3.70,0,285.24,311.99,0.0,0.0,0.000,302276.9,302276.9,7605,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649709,52795.00
12/20/2015 17:15,2,0.000,ALERT,211.48,299.67,59.975,1450649703,"201051344000469","219011344069620",0.00,3.00,0,285.84,311.09,0.0,0.0,0.000,303228.9,303228.9,7616,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649711,52796.00
12/20/2015 17:15,2,0.000,ALERT,210.57,299.07,59.991,1450649703,"201051344000646","219011344069620",0.00,3.30,0,284.64,300.57,0.0,0.0,0.000,308157.5,308157.5,12249,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450649712,52797.00
12/20/2015 17:15,2,0.000,ALERT,210.12,297.57,59.975,1450649703,"274151322000052","219011344069620",0.00,6.30,0,284.34,307.78,0.0,0.0,0.000,590371.5,590371.5,1479,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649714,52798.00
12/20/2015 17:15,2,0.000,ALERT,210.80,298.47,59.991,1450649703,"201051344000585","219011344069620",0.00,4.00,0,284.94,300.87,0.0,0.0,0.000,312763.1,312763.1,12253,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450649716,52799.00
12/20/2015 17:15,2,0.000,ALERT,210.80,299.07,59.965,1450649703,"201051344001230","219011344069620",0.00,3.30,0,285.24,301.17,0.0,0.0,0.000,311274.8,311274.8,12287,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649718,52800.00
12/20/2015 17:15,2,0.000,ALERT,211.25,299.67,59.986,1450649703,"201051344000582","219011344069620",0.00,3.70,0,286.14,301.47,0.0,0.0,0.000,306084.0,306084.0,12247,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649720,52801.00
12/20/2015 17:15,2,0.000,ALERT,210.35,298.17,59.986,1450649703,"201051344000955","219011344069620",0.00,3.70,0,285.24,300.57,0.0,0.0,0.000,314973.2,314973.2,12249,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649721,52802.00
12/20/2015 17:15,2,0.000,ALERT,210.57,296.66,60.018,1450649703,"274151322000094","219011344069620",0.00,6.30,0,284.04,306.58,0.0,0.0,0.000,476147.6,476147.6,1525,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649723,52803.00
12/20/2015 17:15,2,0.000,ALERT,211.48,300.87,59.986,1450649703,"201051344000579","219011344069620",0.00,3.70,0,287.35,312.29,0.0,0.0,0.000,316851.4,316851.4,7600,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649725,52804.00
