ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 17:15,2,0.000,ALERT,210.57,298.77,60.007,1450649703,"201051344000890","219011344069620",0.00,3.70,0,285.84,301.77,0.0,0.0,0.000,313578.1,313578.1,12259,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649727,52805.00
12/20/2015 17:15,2,0.000,ALERT,210.80,298.47,59.981,1450649703,"201051344000438","219011344069620",0.00,3.00,0,285.24,300.87,0.0,0.0,0.000,315270.1,315270.1,12251,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649729,52806.00
12/20/2015 17:15,2,0.000,ALERT,211.03,297.87,59.975,1450649703,"201051344000417","219011344069620",0.00,3.30,0,284.64,300.27,0.0,0.0,0.000,309462.0,309462.0,12259,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649731,52807.00
12/20/2015 17:15,2,0.000,ALERT,210.80,297.87,59.970,1450649703,"274151322000083","219011344069620",0.00,5.50,0,284.94,308.09,0.0,0.0,0.000,584833.3,584833.3,1482,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649733,52808.00
12/20/2015 17:15,2,0.000,ALERT,211.03,297.57,59.933,1450649703,"274151322000076","219011344069620",0.00,6.30,0,284.64,306.88,0.0,0.0,0.000,621160.9,621160.9,1475,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649735,52809.00
12/20/2015 17:15,2,0.000,ALERT,211.48,300.57,59.954,1450649703,"201051344000868","219011344069620",0.00,3.30,0,287.35,313.20,0.0,0.0,0.000,300926.0,300926.0,7602,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450649737,52810.00
12/20/2015 17:15,2,0.000,ALERT,210.57,298.47,59.965,1450649703,"274151322000095","219011344069620",0.00,5.50,0,285.54,308.39,0.0,0.0,0.000,614104.9,614104.9,1478,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649738,52811.00
12/20/2015 17:15,2,0.000,ALERT,211.25,299.97,59.981,1450649703,"201051344000988","219011344069620",0.00,3.70,0,284.34,309.59,0.0,0.0,0.000,301274.4,301274.4,7600,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450649740,52812.00
12/20/2015 17:15,2,0.000,ALERT,210.57,298.17,59.938,1450649703,"201051344001025","219011344069620",0.00,3.30,0,284.64,301.47,0.0,0.0,0.000,313295.0,313295.0,12252,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450649742,52813.00
12/20/2015 17:15,2,0.000,ALERT,211.48,299.97,59.965,1450649703,"201051344000458","219011344069620",0.00,5.00,0,286.74,303.28,0.0,0.0,0.000,311149.9,311149.9,7607,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450649744,52814.00
12/20/2015 17:15,2,0.000,ALERT,211.93,299.97,59.959,1450649703,"201051344000853","219011344069620",0.00,3.70,0,286.44,302.68,0.0,0.0,0.000,308014.9,308014.9,7613,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649746,52815.00
12/20/2015 17:15,2,0.000,ALERT,211.25,298.77,59.975,1450649703,"201051344000685","219011344069620",0.00,3.30,0,285.24,300.87,0.0,0.0,0.000,314905.7,314905.7,12266,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649747,52816.00
12/20/2015 17:15,2,0.000,ALERT,210.80,298.17,60.007,1450649703,"201051344000917","219011344069620",0.00,5.00,0,284.04,300.27,0.0,0.0,0.000,312584.7,312584.7,12279,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649749,52817.00
12/20/2015 17:15,2,0.000,ALERT,210.80,298.47,59.986,1450649703,"201051344001145","219011344069620",0.00,3.30,0,285.54,301.47,0.0,0.0,0.000,315672.6,315672.6,12281,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649751,52818.00
12/20/2015 17:15,2,0.000,ALERT,210.80,297.87,60.018,1450649703,"201051344000651","219011344069620",0.00,3.00,0,284.94,300.27,0.0,0.0,0.000,309757.8,309757.8,12256,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649753,52819.00
12/20/2015 17:15,2,0.000,ALERT,209.90,297.57,59.996,1450649703,"274151322000088","219011344069620",0.00,6.70,0,284.34,299.97,0.0,0.0,0.000,567936.0,567936.0,1479,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649754,52820.00
12/20/2015 17:15,2,0.000,ALERT,211.03,296.66,59.959,1450649703,"274151322000068","219011344069620",0.00,7.30,0,284.04,299.37,0.0,0.0,0.000,476051.6,476051.6,1526,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649756,52821.00
12/20/2015 17:15,2,0.000,ALERT,210.35,298.17,59.970,1450649703,"201051344001135","219011344069620",0.00,3.70,0,285.24,301.17,0.0,0.0,0.000,306351.7,306351.7,12245,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450649758,52822.00
12/20/2015 17:15,2,0.000,ALERT,211.03,300.57,59.970,1450649703,"201051344000594","219011344069620",0.00,3.70,0,286.44,302.98,0.0,0.0,0.000,312331.7,312331.7,7598,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649760,52823.00
12/20/2015 17:15,2,0.000,ALERT,210.57,297.87,59.959,1450649703,"201051344001203","219011344069620",0.00,3.70,0,284.94,302.37,0.0,0.0,0.000,312674.7,312674.7,12259,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649762,52824.00
12/20/2015 17:15,2,0.000,ALERT,210.12,297.26,59.965,1450649703,"274151322000054","219011344069620",0.00,7.00,0,284.34,300.57,0.0,0.0,0.000,580071.1,580071.1,1480,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649763,52825.00
12/20/2015 17:15,2,0.000,ALERT,211.70,299.67,59.954,1450649703,"201051344000867","219011344069620",0.00,4.50,0,286.14,302.98,0.0,0.0,0.000,301410.1,301410.1,7594,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450649765,52826.00
12/20/2015 17:15,2,0.000,ALERT,210.57,298.17,59.965,1450649703,"201051344001093","219011344069620",0.00,4.00,0,285.24,300.57,0.0,0.0,0.000,310848.3,310848.3,12273,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450649767,52827.00
12/20/2015 17:15,2,0.000,ALERT,211.25,299.97,59.959,1450649703,"201051344000900","219011344069620",0.00,3.30,0,286.44,302.37,0.0,0.0,0.000,314367.6,314367.6,7602,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649769,52828.00
12/20/2015 17:15,2,0.000,ALERT,211.48,299.07,59.949,1450649703,"201051344000648","219011344069620",0.00,3.00,0,286.14,302.68,0.0,0.0,0.000,308250.7,308250.7,7594,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450649771,52829.00
12/20/2015 17:15,2,0.000,ALERT,211.48,300.57,59.954,1450649703,"201051344000569","219011344069620",0.00,3.70,0,287.35,303.58,0.0,0.0,0.000,315817.8,315817.8,7594,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450649772,52830.00
12/20/2015 17:15,2,0.000,ALERT,211.25,300.27,59.954,1450649703,"201051344000983","219011344069620",0.00,4.00,0,286.74,302.98,0.0,0.0,0.000,311090.2,311090.2,7601,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450649774,52831.00
12/20/2015 17:15,2,0.000,ALERT,211.48,299.67,59.965,1450649703,"201051344001158","219011344069620",0.00,3.00,0,286.14,302.37,0.0,0.0,0.000,306648.9,306648.9,7605,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649776,52832.00
12/20/2015 17:15,2,0.000,ALERT,211.93,300.57,59.917,1450649703,"201051344000576","219011344069620",0.00,3.70,0,286.74,302.98,0.0,0.0,0.000,308715.1,308715.1,7602,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649778,52833.00
12/20/2015 17:15,2,0.000,ALERT,210.35,296.36,59.949,1450649703,"274151322000087","219011344069620",0.00,7.70,0,283.44,299.37,0.0,0.0,0.000,555539.4,555539.4,1484,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450649780,52834.00
12/20/2015 17:30,2,0.000,ALERT,211.93,299.97,60.028,1450650603,"201051344000645","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,309420.4,309420.4,7602,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650605,52835.00
12/20/2015 17:30,2,0.000,ALERT,210.57,297.87,59.981,1450650603,"274151322000085","219011344069620",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,582799.6,582799.6,1480,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650607,52836.00
12/20/2015 17:30,2,0.000,ALERT,211.93,299.07,59.970,1450650603,"201051344000633","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,302276.9,302276.9,7607,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650608,52837.00
12/20/2015 17:30,2,0.000,ALERT,211.48,299.97,59.991,1450650603,"201051344000469","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,303228.9,303228.9,7618,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650610,52838.00
12/20/2015 17:30,2,0.000,ALERT,210.12,297.26,59.981,1450650603,"201051344000646","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,308157.5,308157.5,12251,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650612,52839.00
12/20/2015 17:30,2,0.000,ALERT,210.57,297.87,59.959,1450650603,"274151322000052","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,590371.5,590371.5,1481,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650614,52840.00
12/20/2015 17:30,2,0.000,ALERT,210.57,297.87,60.012,1450650603,"201051344000585","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,312763.1,312763.1,12255,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650616,52841.00
12/20/2015 17:30,2,0.000,ALERT,210.35,297.87,59.996,1450650603,"201051344001230","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,311274.8,311274.8,12289,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450650617,52842.00
12/20/2015 17:30,2,0.000,ALERT,210.80,298.47,60.018,1450650603,"201051344000582","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,306084.0,306084.0,12249,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650619,52843.00
12/20/2015 17:30,2,0.000,ALERT,209.90,297.26,59.949,1450650603,"201051344000955","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,314973.2,314973.2,12251,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650621,52844.00
12/20/2015 17:30,2,0.000,ALERT,210.57,296.66,59.996,1450650603,"274151322000094","219011344069620",0.00,5.50,0,295.46,298.77,0.0,0.0,0.000,476147.6,476147.6,1527,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650623,52845.00
12/20/2015 17:30,2,0.000,ALERT,211.48,300.57,59.991,1450650603,"201051344000579","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,316851.4,316851.4,7602,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650625,52846.00
12/20/2015 17:30,2,0.000,ALERT,210.35,298.17,59.986,1450650603,"201051344000890","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,313578.1,313578.1,12261,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650626,52847.00
12/20/2015 17:30,2,0.000,ALERT,210.57,297.57,59.991,1450650603,"201051344000438","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,315270.1,315270.1,12253,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450650628,52848.00
12/20/2015 17:30,2,0.000,ALERT,210.80,297.26,59.991,1450650603,"201051344000417","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,309462.0,309462.0,12261,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650630,52849.00
12/20/2015 17:30,2,0.000,ALERT,210.80,297.26,59.981,1450650603,"274151322000083","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,584833.3,584833.3,1484,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650632,52850.00
12/20/2015 17:30,2,0.000,ALERT,211.03,297.26,59.986,1450650603,"274151322000076","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,621160.9,621160.9,1477,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650634,52851.00
12/20/2015 17:30,2,0.000,ALERT,211.25,300.57,59.986,1450650603,"201051344000868","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,300926.0,300926.0,7604,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650636,52852.00
12/20/2015 17:30,2,0.000,ALERT,210.57,298.17,59.996,1450650603,"274151322000095","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,614104.9,614104.9,1480,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650638,52853.00
12/20/2015 17:30,2,0.000,ALERT,211.25,299.67,59.991,1450650603,"201051344000988","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,301274.4,301274.4,7602,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650640,52854.00
12/20/2015 17:30,2,0.000,ALERT,210.35,296.96,59.944,1450650603,"201051344001025","219011344069620",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,313295.0,313295.0,12254,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450650642,52855.00
12/20/2015 17:30,2,0.000,ALERT,211.25,299.97,59.975,1450650603,"201051344000458","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,311149.9,311149.9,7609,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650644,52856.00
12/20/2015 17:30,2,0.000,ALERT,211.93,299.67,59.986,1450650603,"201051344000853","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,308014.9,308014.9,7615,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450650645,52857.00
12/20/2015 17:30,2,0.000,ALERT,210.80,297.57,60.028,1450650603,"201051344000685","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,314905.7,314905.7,12268,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450650647,52858.00
12/20/2015 17:30,2,0.000,ALERT,210.35,296.96,60.023,1450650603,"201051344000917","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,312584.7,312584.7,12281,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450650649,52859.00
12/20/2015 17:30,2,0.000,ALERT,210.57,297.87,60.023,1450650603,"201051344001145","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,315672.6,315672.6,12283,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650651,52860.00
12/20/2015 17:30,2,0.000,ALERT,210.57,296.96,59.981,1450650603,"201051344000651","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,309757.8,309757.8,12258,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650652,52861.00
12/20/2015 17:30,2,0.000,ALERT,209.90,296.66,59.981,1450650603,"274151322000088","219011344069620",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,567936.0,567936.0,1481,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650654,52862.00
12/20/2015 17:30,2,0.000,ALERT,211.03,296.36,59.981,1450650603,"274151322000068","219011344069620",0.00,6.30,0,295.16,298.47,0.0,0.0,0.000,476051.6,476051.6,1528,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650656,52863.00
12/20/2015 17:30,2,0.000,ALERT,210.12,297.57,59.981,1450650603,"201051344001135","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,306351.7,306351.7,12247,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650658,52864.00
12/20/2015 17:30,2,0.000,ALERT,211.03,299.97,60.012,1450650603,"201051344000594","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,312331.7,312331.7,7600,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650660,52865.00
12/20/2015 17:30,2,0.000,ALERT,211.25,298.47,59.986,1450650603,"201051344001203","219011344069620",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,312674.7,312674.7,12261,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450650661,52866.00
12/20/2015 17:30,2,0.000,ALERT,210.57,297.26,59.975,1450650603,"274151322000054","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,580071.1,580071.1,1482,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650663,52867.00
12/20/2015 17:30,2,0.000,ALERT,211.70,299.07,59.986,1450650603,"201051344000867","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,301410.1,301410.1,7596,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650665,52868.00
12/20/2015 17:30,2,0.000,ALERT,211.25,299.07,59.975,1450650603,"201051344001093","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,310848.3,310848.3,12275,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650667,52869.00
12/20/2015 17:30,2,0.000,ALERT,211.48,299.97,59.970,1450650603,"201051344000900","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,314367.6,314367.6,7604,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650669,52870.00
12/20/2015 17:30,2,0.000,ALERT,211.70,299.07,59.975,1450650603,"201051344000648","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,308250.7,308250.7,7596,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650671,52871.00
12/20/2015 17:30,2,0.000,ALERT,211.70,300.57,59.933,1450650603,"201051344000569","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,315817.8,315817.8,7596,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450650672,52872.00
12/20/2015 17:30,2,0.000,ALERT,211.48,299.67,59.970,1450650603,"201051344000983","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,311090.2,311090.2,7603,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650674,52873.00
12/20/2015 17:30,2,0.000,ALERT,211.48,299.37,59.981,1450650603,"201051344001158","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,306648.9,306648.9,7607,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650676,52874.00
12/20/2015 17:30,2,0.000,ALERT,212.16,300.27,60.002,1450650603,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,308715.1,308715.1,7604,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450650678,52875.00
12/20/2015 17:30,2,0.000,ALERT,210.57,296.06,59.965,1450650603,"274151322000087","219011344069620",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,555539.4,555539.4,1486,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450650679,52876.00
12/20/2015 17:45,2,0.000,ALERT,211.70,299.37,59.970,1450651503,"201051344000645","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,309420.4,309420.4,7604,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651505,52877.00
12/20/2015 17:45,2,0.000,ALERT,210.35,296.66,59.965,1450651503,"274151322000085","219011344069620",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,582799.6,582799.6,1482,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651507,52878.00
12/20/2015 17:45,2,0.000,ALERT,211.70,299.07,59.975,1450651503,"201051344000633","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,302276.9,302276.9,7609,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651509,52879.00
12/20/2015 17:45,2,0.000,ALERT,211.25,299.37,59.981,1450651503,"201051344000469","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,303228.9,303228.9,7620,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651511,52880.00
12/20/2015 17:45,2,0.000,ALERT,210.80,298.77,59.959,1450651503,"201051344000646","219011344069620",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,308157.5,308157.5,12253,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651513,52881.00
12/20/2015 17:45,2,0.000,ALERT,210.12,296.36,59.991,1450651503,"274151322000052","219011344069620",0.00,4.50,0,294.26,299.67,0.0,0.0,0.000,590371.5,590371.5,1483,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450651515,52882.00
12/20/2015 17:45,2,0.000,ALERT,211.48,299.07,60.012,1450651503,"201051344000585","219011344069620",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,312763.1,312763.1,12257,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450651516,52883.00
12/20/2015 17:45,2,0.000,ALERT,211.03,299.07,59.970,1450651503,"201051344001230","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,311274.8,311274.8,12291,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450651518,52884.00
12/20/2015 17:45,2,0.000,ALERT,211.70,299.67,59.970,1450651503,"201051344000582","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,306084.0,306084.0,12251,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651520,52885.00
12/20/2015 17:45,2,0.000,ALERT,210.80,299.07,59.996,1450651503,"201051344000955","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,314973.2,314973.2,12253,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651522,52886.00
12/20/2015 17:45,2,0.000,ALERT,210.12,296.06,59.975,1450651503,"274151322000094","219011344069620",0.00,4.50,0,293.96,298.17,0.0,0.0,0.000,476147.6,476147.6,1529,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651523,52887.00
12/20/2015 17:45,2,0.000,ALERT,211.25,299.97,59.970,1450651503,"201051344000579","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,316851.4,316851.4,7604,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651525,52888.00
12/20/2015 17:45,2,0.000,ALERT,211.03,299.37,59.970,1450651503,"201051344000890","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,313578.1,313578.1,12263,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651527,52889.00
12/20/2015 17:45,2,0.000,ALERT,211.25,298.47,59.981,1450651503,"201051344000438","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,315270.1,315270.1,12255,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651529,52890.00
12/20/2015 17:45,2,0.000,ALERT,211.25,298.17,59.965,1450651503,"201051344000417","219011344069620",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,309462.0,309462.0,12263,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651531,52891.00
12/20/2015 17:45,2,0.000,ALERT,210.35,297.57,59.965,1450651503,"274151322000083","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,584833.3,584833.3,1486,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651533,52892.00
12/20/2015 17:45,2,0.000,ALERT,211.03,296.96,59.959,1450651503,"274151322000076","219011344069620",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,621160.9,621160.9,1479,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651535,52893.00
12/20/2015 17:45,2,0.000,ALERT,211.25,300.27,59.965,1450651503,"201051344000868","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,300926.0,300926.0,7606,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651536,52894.00
12/20/2015 17:45,2,0.000,ALERT,210.12,297.57,59.949,1450651503,"274151322000095","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,614104.9,614104.9,1482,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651538,52895.00
12/20/2015 17:45,2,0.000,ALERT,211.03,299.37,59.959,1450651503,"201051344000988","219011344069620",0.00,2.50,0,295.46,302.07,0.0,0.0,0.000,301274.4,301274.4,7604,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651540,52896.00
12/20/2015 17:45,2,0.000,ALERT,210.80,297.87,59.970,1450651503,"201051344001025","219011344069620",0.00,2.00,0,294.86,301.17,0.0,0.0,0.000,313295.0,313295.0,12256,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651542,52897.00
12/20/2015 17:45,2,0.000,ALERT,211.03,300.27,59.959,1450651503,"201051344000458","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,311149.9,311149.9,7611,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651544,52898.00
12/20/2015 17:45,2,0.000,ALERT,211.70,299.97,59.965,1450651503,"201051344000853","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,308014.9,308014.9,7617,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450651545,52899.00
12/20/2015 17:45,2,0.000,ALERT,211.70,299.07,59.965,1450651503,"201051344000685","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,314905.7,314905.7,12270,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651547,52900.00
12/20/2015 17:45,2,0.000,ALERT,211.03,297.87,59.965,1450651503,"201051344000917","219011344069620",0.00,3.70,0,294.26,299.97,0.0,0.0,0.000,312584.7,312584.7,12283,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450651549,52901.00
12/20/2015 17:45,2,0.000,ALERT,211.48,299.07,59.970,1450651503,"201051344001145","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,315672.6,315672.6,12285,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651551,52902.00
12/20/2015 17:45,2,0.000,ALERT,211.25,297.87,59.975,1450651503,"201051344000651","219011344069620",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,309757.8,309757.8,12260,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651553,52903.00
12/20/2015 17:45,2,0.000,ALERT,209.67,295.76,59.954,1450651503,"274151322000088","219011344069620",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,567936.0,567936.0,1483,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651555,52904.00
12/20/2015 17:45,2,0.000,ALERT,210.80,296.06,59.959,1450651503,"274151322000068","219011344069620",0.00,5.50,0,293.96,297.87,0.0,0.0,0.000,476051.6,476051.6,1530,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651556,52905.00
12/20/2015 17:45,2,0.000,ALERT,210.80,298.47,59.959,1450651503,"201051344001135","219011344069620",0.00,2.50,0,295.46,301.17,0.0,0.0,0.000,306351.7,306351.7,12249,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651558,52906.00
12/20/2015 17:45,2,0.000,ALERT,210.80,299.67,59.959,1450651503,"201051344000594","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,312331.7,312331.7,7602,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651560,52907.00
12/20/2015 17:45,2,0.000,ALERT,211.25,298.47,59.959,1450651503,"201051344001203","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,312674.7,312674.7,12263,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450651562,52908.00
12/20/2015 17:45,2,0.000,ALERT,210.12,296.96,59.954,1450651503,"274151322000054","219011344069620",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,580071.1,580071.1,1484,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651563,52909.00
12/20/2015 17:45,2,0.000,ALERT,211.48,298.77,59.959,1450651503,"201051344000867","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,301410.1,301410.1,7598,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651565,52910.00
12/20/2015 17:45,2,0.000,ALERT,211.25,298.77,59.949,1450651503,"201051344001093","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,310848.3,310848.3,12277,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651567,52911.00
12/20/2015 17:45,2,0.000,ALERT,211.25,299.37,59.981,1450651503,"201051344000900","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,314367.6,314367.6,7606,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651569,52912.00
12/20/2015 17:45,2,0.000,ALERT,211.48,299.07,59.954,1450651503,"201051344000648","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,308250.7,308250.7,7598,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651571,52913.00
12/20/2015 17:45,2,0.000,ALERT,211.48,299.97,59.944,1450651503,"201051344000569","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,315817.8,315817.8,7598,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450651573,52914.00
12/20/2015 17:45,2,0.000,ALERT,211.25,299.67,59.917,1450651503,"201051344000983","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,311090.2,311090.2,7605,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651574,52915.00
12/20/2015 17:45,2,0.000,ALERT,211.70,299.67,59.944,1450651503,"201051344001158","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,306648.9,306648.9,7609,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450651576,52916.00
12/20/2015 17:45,2,0.000,ALERT,211.93,300.27,59.954,1450651503,"201051344000576","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,308715.1,308715.1,7606,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450651578,52917.00
12/20/2015 17:45,2,0.000,ALERT,210.35,295.46,59.949,1450651503,"274151322000087","219011344069620",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,555539.4,555539.4,1488,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450651580,52918.00
12/20/2015 18:00,2,0.000,ALERT,211.93,300.27,59.981,1450652403,"201051344000645","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,309420.4,309420.4,7606,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652405,52919.00
12/20/2015 18:00,2,0.000,ALERT,210.57,296.96,59.975,1450652403,"274151322000085","219011344069620",0.00,4.00,0,294.86,298.47,0.0,0.0,0.000,582799.6,582799.6,1484,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652407,52920.00
12/20/2015 18:00,2,0.000,ALERT,211.93,299.97,59.965,1450652403,"201051344000633","219011344069620",0.00,2.00,0,295.76,302.07,0.0,0.0,0.000,302276.9,302276.9,7611,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652409,52921.00
12/20/2015 18:00,2,0.000,ALERT,211.48,299.97,59.981,1450652403,"201051344000469","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,303228.9,303228.9,7622,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652410,52922.00
12/20/2015 18:00,2,0.000,ALERT,211.03,299.37,59.986,1450652403,"201051344000646","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,308157.5,308157.5,12255,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450652412,52923.00
12/20/2015 18:00,2,0.000,ALERT,210.12,296.96,59.949,1450652403,"274151322000052","219011344069620",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,590371.5,590371.5,1485,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652414,52924.00
12/20/2015 18:00,2,0.000,ALERT,211.25,299.37,59.981,1450652403,"201051344000585","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,312763.1,312763.1,12259,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652416,52925.00
12/20/2015 18:00,2,0.000,ALERT,211.25,299.67,59.991,1450652403,"201051344001230","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,311274.8,311274.8,12293,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652417,52926.00
12/20/2015 18:00,2,0.000,ALERT,211.70,300.27,59.975,1450652403,"201051344000582","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,306084.0,306084.0,12253,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450652419,52927.00
12/20/2015 18:00,2,0.000,ALERT,210.80,299.07,59.975,1450652403,"201051344000955","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,314973.2,314973.2,12255,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652421,52928.00
12/20/2015 18:00,2,0.000,ALERT,210.35,296.66,59.975,1450652403,"274151322000094","219011344069620",0.00,4.00,0,294.56,297.87,0.0,0.0,0.000,476147.6,476147.6,1531,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652423,52929.00
12/20/2015 18:00,2,0.000,ALERT,211.48,300.87,59.938,1450652403,"201051344000579","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,316851.4,316851.4,7606,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450652425,52930.00
12/20/2015 18:00,2,0.000,ALERT,211.25,299.37,59.986,1450652403,"201051344000890","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,313578.1,313578.1,12265,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652427,52931.00
12/20/2015 18:00,2,0.000,ALERT,211.48,298.77,59.981,1450652403,"201051344000438","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,315270.1,315270.1,12257,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652428,52932.00
12/20/2015 18:00,2,0.000,ALERT,211.25,297.87,59.959,1450652403,"201051344000417","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,309462.0,309462.0,12265,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652430,52933.00
12/20/2015 18:00,2,0.000,ALERT,210.57,297.87,59.975,1450652403,"274151322000083","219011344069620",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,584833.3,584833.3,1488,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652432,52934.00
12/20/2015 18:00,2,0.000,ALERT,211.03,297.26,59.944,1450652403,"274151322000076","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,621160.9,621160.9,1481,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652434,52935.00
12/20/2015 18:00,2,0.000,ALERT,211.48,300.87,59.975,1450652403,"201051344000868","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,300926.0,300926.0,7608,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450652436,52936.00
12/20/2015 18:00,2,0.000,ALERT,210.57,298.47,59.981,1450652403,"274151322000095","219011344069620",0.00,3.30,0,296.06,299.37,0.0,0.0,0.000,614104.9,614104.9,1484,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652438,52937.00
12/20/2015 18:00,2,0.000,ALERT,211.25,299.97,59.975,1450652403,"201051344000988","219011344069620",0.00,2.50,0,295.46,302.37,0.0,0.0,0.000,301274.4,301274.4,7606,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652439,52938.00
12/20/2015 18:00,2,0.000,ALERT,211.03,298.47,59.986,1450652403,"201051344001025","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,313295.0,313295.0,12258,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450652441,52939.00
12/20/2015 18:00,2,0.000,ALERT,211.48,299.97,59.981,1450652403,"201051344000458","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,311149.9,311149.9,7613,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652443,52940.00
12/20/2015 18:00,2,0.000,ALERT,211.93,299.97,59.959,1450652403,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,308014.9,308014.9,7619,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652445,52941.00
12/20/2015 18:00,2,0.000,ALERT,211.70,299.07,59.981,1450652403,"201051344000685","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,314905.7,314905.7,12272,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652447,52942.00
12/20/2015 18:00,2,0.000,ALERT,211.25,298.47,59.965,1450652403,"201051344000917","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,312584.7,312584.7,12285,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450652448,52943.00
12/20/2015 18:00,2,0.000,ALERT,211.48,299.07,59.991,1450652403,"201051344001145","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,315672.6,315672.6,12287,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652450,52944.00
12/20/2015 18:00,2,0.000,ALERT,211.48,298.77,59.975,1450652403,"201051344000651","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,309757.8,309757.8,12262,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450652452,52945.00
12/20/2015 18:00,2,0.000,ALERT,209.90,296.96,59.949,1450652403,"274151322000088","219011344069620",0.00,4.50,0,294.86,298.47,0.0,0.0,0.000,567936.0,567936.0,1485,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652454,52946.00
12/20/2015 18:00,2,0.000,ALERT,211.03,296.66,59.965,1450652403,"274151322000068","219011344069620",0.00,5.00,0,294.56,297.57,0.0,0.0,0.000,476051.6,476051.6,1532,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652456,52947.00
12/20/2015 18:00,2,0.000,ALERT,210.80,299.07,59.959,1450652403,"201051344001135","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,306351.7,306351.7,12251,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652458,52948.00
12/20/2015 18:00,2,0.000,ALERT,211.25,300.87,59.970,1450652403,"201051344000594","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,312331.7,312331.7,7604,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652460,52949.00
12/20/2015 18:00,2,0.000,ALERT,211.25,298.77,59.959,1450652403,"201051344001203","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,312674.7,312674.7,12265,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450652462,52950.00
