ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 18:00,2,0.000,ALERT,210.12,297.87,59.959,1450652403,"274151322000054","219011344069620",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,580071.1,580071.1,1486,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652463,52951.00
12/20/2015 18:00,2,0.000,ALERT,211.93,299.97,59.970,1450652403,"201051344000867","219011344069620",0.00,3.00,0,296.66,302.98,0.0,0.0,0.000,301410.1,301410.1,7600,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652465,52952.00
12/20/2015 18:00,2,0.000,ALERT,211.25,299.37,59.933,1450652403,"201051344001093","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,310848.3,310848.3,12279,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652467,52953.00
12/20/2015 18:00,2,0.000,ALERT,211.25,299.97,59.965,1450652403,"201051344000900","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,314367.6,314367.6,7608,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450652469,52954.00
12/20/2015 18:00,2,0.000,ALERT,211.70,299.37,60.002,1450652403,"201051344000648","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,308250.7,308250.7,7600,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652471,52955.00
12/20/2015 18:00,2,0.000,ALERT,211.70,300.87,59.965,1450652403,"201051344000569","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,315817.8,315817.8,7600,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450652472,52956.00
12/20/2015 18:00,2,0.000,ALERT,211.48,300.27,59.959,1450652403,"201051344000983","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,311090.2,311090.2,7607,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652474,52957.00
12/20/2015 18:00,2,0.000,ALERT,211.70,299.97,59.996,1450652403,"201051344001158","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,306648.9,306648.9,7611,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652476,52958.00
12/20/2015 18:00,2,0.000,ALERT,212.16,301.17,59.965,1450652403,"201051344000576","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,308715.1,308715.1,7608,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652478,52959.00
12/20/2015 18:00,2,0.000,ALERT,210.35,296.36,59.965,1450652403,"274151322000087","219011344069620",0.00,5.50,0,293.96,297.87,0.0,0.0,0.000,555539.4,555539.4,1490,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450652480,52960.00
12/20/2015 18:15,2,0.000,ALERT,211.93,299.97,59.986,1450653303,"201051344000645","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,309420.4,309420.4,7608,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653306,52961.00
12/20/2015 18:15,2,0.000,ALERT,210.57,296.96,60.007,1450653303,"274151322000085","219011344069620",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,582799.6,582799.6,1486,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450653308,52962.00
12/20/2015 18:15,2,0.000,ALERT,211.93,299.67,59.986,1450653303,"201051344000633","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,302276.9,302276.9,7613,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653309,52963.00
12/20/2015 18:15,2,0.000,ALERT,211.48,299.67,59.981,1450653303,"201051344000469","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,303228.9,303228.9,7624,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653311,52964.00
12/20/2015 18:15,2,0.000,ALERT,210.57,299.07,59.975,1450653303,"201051344000646","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,308157.5,308157.5,12257,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450653313,52965.00
12/20/2015 18:15,2,0.000,ALERT,210.12,297.57,60.023,1450653303,"274151322000052","219011344069620",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,590371.5,590371.5,1487,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653315,52966.00
12/20/2015 18:15,2,0.000,ALERT,211.25,299.37,59.970,1450653303,"201051344000585","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,312763.1,312763.1,12261,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653317,52967.00
12/20/2015 18:15,2,0.000,ALERT,211.03,299.37,59.981,1450653303,"201051344001230","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,311274.8,311274.8,12295,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653318,52968.00
12/20/2015 18:15,2,0.000,ALERT,211.70,299.97,59.975,1450653303,"201051344000582","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,306084.0,306084.0,12255,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450653320,52969.00
12/20/2015 18:15,2,0.000,ALERT,210.57,298.77,59.970,1450653303,"201051344000955","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,314973.2,314973.2,12257,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653322,52970.00
12/20/2015 18:15,2,0.000,ALERT,210.35,295.76,59.986,1450653303,"274151322000094","219011344069620",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,476147.6,476147.6,1533,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653324,52971.00
12/20/2015 18:15,2,0.000,ALERT,211.48,300.57,59.986,1450653303,"201051344000579","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,316851.4,316851.4,7608,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653326,52972.00
12/20/2015 18:15,2,0.000,ALERT,210.80,299.07,59.975,1450653303,"201051344000890","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,313578.1,313578.1,12267,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653327,52973.00
12/20/2015 18:15,2,0.000,ALERT,211.03,298.77,59.996,1450653303,"201051344000438","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,315270.1,315270.1,12259,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653329,52974.00
12/20/2015 18:15,2,0.000,ALERT,211.25,298.47,60.018,1450653303,"201051344000417","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,309462.0,309462.0,12267,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653331,52975.00
12/20/2015 18:15,2,0.000,ALERT,210.35,297.57,59.970,1450653303,"274151322000083","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,584833.3,584833.3,1490,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450653333,52976.00
12/20/2015 18:15,2,0.000,ALERT,211.03,296.66,59.986,1450653303,"274151322000076","219011344069620",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,621160.9,621160.9,1483,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653335,52977.00
12/20/2015 18:15,2,0.000,ALERT,211.25,300.27,59.986,1450653303,"201051344000868","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,300926.0,300926.0,7610,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653336,52978.00
12/20/2015 18:15,2,0.000,ALERT,210.35,298.17,59.981,1450653303,"274151322000095","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,614104.9,614104.9,1486,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653338,52979.00
12/20/2015 18:15,2,0.000,ALERT,211.25,299.67,59.986,1450653303,"201051344000988","219011344069620",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,301274.4,301274.4,7608,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653340,52980.00
12/20/2015 18:15,2,0.000,ALERT,210.80,298.17,59.991,1450653303,"201051344001025","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,313295.0,313295.0,12260,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653342,52981.00
12/20/2015 18:15,2,0.000,ALERT,211.25,299.97,59.981,1450653303,"201051344000458","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,311149.9,311149.9,7615,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653344,52982.00
12/20/2015 18:15,2,0.000,ALERT,211.93,299.67,59.949,1450653303,"201051344000853","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,308014.9,308014.9,7621,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653346,52983.00
12/20/2015 18:15,2,0.000,ALERT,211.25,298.77,59.986,1450653303,"201051344000685","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,314905.7,314905.7,12274,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653348,52984.00
12/20/2015 18:15,2,0.000,ALERT,211.25,298.77,59.986,1450653303,"201051344000917","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,312584.7,312584.7,12287,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653349,52985.00
12/20/2015 18:15,2,0.000,ALERT,211.48,299.67,59.975,1450653303,"201051344001145","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,315672.6,315672.6,12289,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653351,52986.00
12/20/2015 18:15,2,0.000,ALERT,211.25,298.47,59.991,1450653303,"201051344000651","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,309757.8,309757.8,12264,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450653353,52987.00
12/20/2015 18:15,2,0.000,ALERT,209.90,296.96,60.012,1450653303,"274151322000088","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,567936.0,567936.0,1487,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653355,52988.00
12/20/2015 18:15,2,0.000,ALERT,210.80,296.06,59.970,1450653303,"274151322000068","219011344069620",0.00,4.50,0,294.26,298.17,0.0,0.0,0.000,476051.6,476051.6,1534,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653357,52989.00
12/20/2015 18:15,2,0.000,ALERT,210.80,299.07,59.981,1450653303,"201051344001135","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,306351.7,306351.7,12253,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653359,52990.00
12/20/2015 18:15,2,0.000,ALERT,211.03,300.27,59.970,1450653303,"201051344000594","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,312331.7,312331.7,7606,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653360,52991.00
12/20/2015 18:15,2,0.000,ALERT,211.03,298.47,59.970,1450653303,"201051344001203","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,312674.7,312674.7,12267,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653362,52992.00
12/20/2015 18:15,2,0.000,ALERT,210.12,297.26,59.981,1450653303,"274151322000054","219011344069620",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,580071.1,580071.1,1488,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653364,52993.00
12/20/2015 18:15,2,0.000,ALERT,211.48,299.37,59.981,1450653303,"201051344000867","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,301410.1,301410.1,7602,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450653366,52994.00
12/20/2015 18:15,2,0.000,ALERT,211.03,299.07,59.986,1450653303,"201051344001093","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,310848.3,310848.3,12281,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450653367,52995.00
12/20/2015 18:15,2,0.000,ALERT,211.03,299.67,60.002,1450653303,"201051344000900","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,314367.6,314367.6,7610,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653369,52996.00
12/20/2015 18:15,2,0.000,ALERT,211.48,299.07,59.981,1450653303,"201051344000648","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,308250.7,308250.7,7602,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450653371,52997.00
12/20/2015 18:15,2,0.000,ALERT,211.03,299.67,59.996,1450653303,"201051344000569","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,315817.8,315817.8,7602,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653373,52998.00
12/20/2015 18:15,2,0.000,ALERT,211.25,299.67,59.986,1450653303,"201051344000983","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,311090.2,311090.2,7609,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653375,52999.00
12/20/2015 18:15,2,0.000,ALERT,211.25,299.37,59.981,1450653303,"201051344001158","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,306648.9,306648.9,7613,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653377,53000.00
12/20/2015 18:15,2,0.000,ALERT,211.70,299.97,59.996,1450653303,"201051344000576","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,308715.1,308715.1,7610,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653378,53001.00
12/20/2015 18:15,2,0.000,ALERT,210.35,296.06,59.986,1450653303,"274151322000087","219011344069620",0.00,5.00,0,293.66,298.47,0.0,0.0,0.000,555539.4,555539.4,1492,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450653380,53002.00
12/20/2015 18:30,2,0.000,ALERT,211.70,299.67,59.965,1450654203,"201051344000645","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,309420.4,309420.4,7610,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450654206,53003.00
12/20/2015 18:30,2,0.000,ALERT,210.35,296.66,59.970,1450654203,"274151322000085","219011344069620",0.00,3.70,0,295.16,298.47,0.0,0.0,0.000,582799.6,582799.6,1488,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654207,53004.00
12/20/2015 18:30,2,0.000,ALERT,211.70,299.37,59.922,1450654203,"201051344000633","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,302276.9,302276.9,7615,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654209,53005.00
12/20/2015 18:30,2,0.000,ALERT,211.25,299.67,59.965,1450654203,"201051344000469","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,303228.9,303228.9,7626,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654211,53006.00
12/20/2015 18:30,2,0.000,ALERT,210.57,299.07,59.965,1450654203,"201051344000646","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,308157.5,308157.5,12259,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654213,53007.00
12/20/2015 18:30,2,0.000,ALERT,209.90,296.66,59.959,1450654203,"274151322000052","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,590371.5,590371.5,1489,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654215,53008.00
12/20/2015 18:30,2,0.000,ALERT,211.03,299.07,59.965,1450654203,"201051344000585","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,312763.1,312763.1,12263,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654216,53009.00
12/20/2015 18:30,2,0.000,ALERT,210.80,299.37,59.965,1450654203,"201051344001230","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,311274.8,311274.8,12297,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654218,53010.00
12/20/2015 18:30,2,0.000,ALERT,211.48,299.97,59.970,1450654203,"201051344000582","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,306084.0,306084.0,12257,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654220,53011.00
12/20/2015 18:30,2,0.000,ALERT,210.35,298.47,59.975,1450654203,"201051344000955","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,314973.2,314973.2,12259,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654222,53012.00
12/20/2015 18:30,2,0.000,ALERT,211.03,297.57,59.954,1450654203,"274151322000094","219011344069620",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,476147.6,476147.6,1535,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654223,53013.00
12/20/2015 18:30,2,0.000,ALERT,211.70,300.87,59.981,1450654203,"201051344000579","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,316851.4,316851.4,7610,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654225,53014.00
12/20/2015 18:30,2,0.000,ALERT,211.03,299.67,60.018,1450654203,"201051344000890","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,313578.1,313578.1,12269,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450654227,53015.00
12/20/2015 18:30,2,0.000,ALERT,211.25,299.07,59.922,1450654203,"201051344000438","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,315270.1,315270.1,12261,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450654229,53016.00
12/20/2015 18:30,2,0.000,ALERT,211.48,298.77,59.970,1450654203,"201051344000417","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,309462.0,309462.0,12269,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654231,53017.00
12/20/2015 18:30,2,0.000,ALERT,211.03,298.77,59.959,1450654203,"274151322000083","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,584833.3,584833.3,1492,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450654233,53018.00
12/20/2015 18:30,2,0.000,ALERT,211.70,298.17,59.970,1450654203,"274151322000076","219011344069620",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,621160.9,621160.9,1485,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654235,53019.00
12/20/2015 18:30,2,0.000,ALERT,211.48,300.87,59.986,1450654203,"201051344000868","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,300926.0,300926.0,7612,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654237,53020.00
12/20/2015 18:30,2,0.000,ALERT,210.80,298.77,59.928,1450654203,"274151322000095","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,614104.9,614104.9,1488,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654238,53021.00
12/20/2015 18:30,2,0.000,ALERT,211.48,300.27,59.975,1450654203,"201051344000988","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,301274.4,301274.4,7610,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654240,53022.00
12/20/2015 18:30,2,0.000,ALERT,211.03,298.77,59.970,1450654203,"201051344001025","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,313295.0,313295.0,12262,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654242,53023.00
12/20/2015 18:30,2,0.000,ALERT,211.25,301.17,59.912,1450654203,"201051344000458","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,311149.9,311149.9,7617,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450654244,53024.00
12/20/2015 18:30,2,0.000,ALERT,212.16,301.17,59.954,1450654203,"201051344000853","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,308014.9,308014.9,7623,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450654246,53025.00
12/20/2015 18:30,2,0.000,ALERT,211.48,299.67,59.970,1450654203,"201051344000685","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,314905.7,314905.7,12276,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654248,53026.00
12/20/2015 18:30,2,0.000,ALERT,211.48,299.07,59.965,1450654203,"201051344000917","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,312584.7,312584.7,12289,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654249,53027.00
12/20/2015 18:30,2,0.000,ALERT,211.48,299.67,59.975,1450654203,"201051344001145","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,315672.6,315672.6,12291,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654251,53028.00
12/20/2015 18:30,2,0.000,ALERT,211.25,298.77,60.012,1450654203,"201051344000651","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,309757.8,309757.8,12266,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654253,53029.00
12/20/2015 18:30,2,0.000,ALERT,210.57,298.17,59.965,1450654203,"274151322000088","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,567936.0,567936.0,1489,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654255,53030.00
12/20/2015 18:30,2,0.000,ALERT,211.70,296.96,59.975,1450654203,"274151322000068","219011344069620",0.00,4.00,0,294.56,298.47,0.0,0.0,0.000,476051.6,476051.6,1536,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654257,53031.00
12/20/2015 18:30,2,0.000,ALERT,210.80,299.07,59.975,1450654203,"201051344001135","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,306351.7,306351.7,12255,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450654258,53032.00
12/20/2015 18:30,2,0.000,ALERT,211.25,301.17,59.975,1450654203,"201051344000594","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,312331.7,312331.7,7608,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450654260,53033.00
12/20/2015 18:30,2,0.000,ALERT,211.25,299.07,59.965,1450654203,"201051344001203","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,312674.7,312674.7,12269,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654262,53034.00
12/20/2015 18:30,2,0.000,ALERT,210.80,298.17,59.970,1450654203,"274151322000054","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,580071.1,580071.1,1490,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654264,53035.00
12/20/2015 18:30,2,0.000,ALERT,211.93,300.57,59.981,1450654203,"201051344000867","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,301410.1,301410.1,7604,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654265,53036.00
12/20/2015 18:30,2,0.000,ALERT,211.03,299.07,59.970,1450654203,"201051344001093","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,310848.3,310848.3,12283,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654267,53037.00
12/20/2015 18:30,2,0.000,ALERT,211.48,301.17,59.981,1450654203,"201051344000900","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,314367.6,314367.6,7612,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654269,53038.00
12/20/2015 18:30,2,0.000,ALERT,211.70,299.97,59.986,1450654203,"201051344000648","219011344069620",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,308250.7,308250.7,7604,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654271,53039.00
12/20/2015 18:30,2,0.000,ALERT,211.48,300.87,59.938,1450654203,"201051344000569","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,315817.8,315817.8,7604,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450654273,53040.00
12/20/2015 18:30,2,0.000,ALERT,211.48,300.87,59.981,1450654203,"201051344000983","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,311090.2,311090.2,7611,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654275,53041.00
12/20/2015 18:30,2,0.000,ALERT,211.70,300.27,59.965,1450654203,"201051344001158","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,306648.9,306648.9,7615,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450654276,53042.00
12/20/2015 18:30,2,0.000,ALERT,211.93,300.87,59.986,1450654203,"201051344000576","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,308715.1,308715.1,7612,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654278,53043.00
12/20/2015 18:30,2,0.000,ALERT,211.03,297.26,59.981,1450654203,"274151322000087","219011344069620",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,555539.4,555539.4,1494,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450654280,53044.00
12/20/2015 18:45,2,0.000,ALERT,212.38,300.57,59.981,1450655103,"201051344000645","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,309420.4,309420.4,7612,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655105,53045.00
12/20/2015 18:45,2,0.000,ALERT,211.48,298.47,59.970,1450655103,"274151322000085","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,582799.6,582799.6,1490,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655107,53046.00
12/20/2015 18:45,2,0.000,ALERT,212.38,300.27,59.970,1450655103,"201051344000633","219011344069620",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,302276.9,302276.9,7617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655109,53047.00
12/20/2015 18:45,2,0.000,ALERT,211.93,300.57,59.928,1450655103,"201051344000469","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,303228.9,303228.9,7628,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655111,53048.00
12/20/2015 18:45,2,0.000,ALERT,211.25,299.37,59.986,1450655103,"201051344000646","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,308157.5,308157.5,12261,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655112,53049.00
12/20/2015 18:45,2,0.000,ALERT,211.25,299.07,59.975,1450655103,"274151322000052","219011344069620",0.00,3.00,0,294.86,300.57,0.0,0.0,0.000,590371.5,590371.5,1491,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655114,53050.00
12/20/2015 18:45,2,0.000,ALERT,211.70,299.97,59.975,1450655103,"201051344000585","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,312763.1,312763.1,12265,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655116,53051.00
12/20/2015 18:45,2,0.000,ALERT,211.25,299.67,59.965,1450655103,"201051344001230","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,311274.8,311274.8,12299,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655118,53052.00
12/20/2015 18:45,2,0.000,ALERT,211.93,300.57,59.933,1450655103,"201051344000582","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,306084.0,306084.0,12259,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655120,53053.00
12/20/2015 18:45,2,0.000,ALERT,211.25,299.97,59.965,1450655103,"201051344000955","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,314973.2,314973.2,12261,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655122,53054.00
12/20/2015 18:45,2,0.000,ALERT,211.48,297.87,59.959,1450655103,"274151322000094","219011344069620",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,476147.6,476147.6,1537,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655123,53055.00
12/20/2015 18:45,2,0.000,ALERT,211.93,301.17,59.975,1450655103,"201051344000579","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,316851.4,316851.4,7612,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655125,53056.00
12/20/2015 18:45,2,0.000,ALERT,211.25,299.97,59.965,1450655103,"201051344000890","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,313578.1,313578.1,12271,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450655127,53057.00
12/20/2015 18:45,2,0.000,ALERT,211.48,299.37,59.970,1450655103,"201051344000438","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,315270.1,315270.1,12263,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655129,53058.00
12/20/2015 18:45,2,0.000,ALERT,211.70,299.37,59.970,1450655103,"201051344000417","219011344069620",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,309462.0,309462.0,12271,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655131,53059.00
12/20/2015 18:45,2,0.000,ALERT,211.48,299.37,59.965,1450655103,"274151322000083","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,584833.3,584833.3,1494,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655132,53060.00
12/20/2015 18:45,2,0.000,ALERT,211.93,298.17,59.933,1450655103,"274151322000076","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,621160.9,621160.9,1487,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655134,53061.00
12/20/2015 18:45,2,0.000,ALERT,211.93,301.17,59.959,1450655103,"201051344000868","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,300926.0,300926.0,7614,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450655136,53062.00
12/20/2015 18:45,2,0.000,ALERT,211.25,299.07,59.954,1450655103,"274151322000095","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,614104.9,614104.9,1490,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655138,53063.00
12/20/2015 18:45,2,0.000,ALERT,211.70,300.27,59.970,1450655103,"201051344000988","219011344069620",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,301274.4,301274.4,7612,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655140,53064.00
12/20/2015 18:45,2,0.000,ALERT,211.25,299.07,59.954,1450655103,"201051344001025","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,313295.0,313295.0,12264,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655142,53065.00
12/20/2015 18:45,2,0.000,ALERT,211.70,300.57,59.975,1450655103,"201051344000458","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,311149.9,311149.9,7619,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655144,53066.00
12/20/2015 18:45,2,0.000,ALERT,212.38,300.57,59.928,1450655103,"201051344000853","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,308014.9,308014.9,7625,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655145,53067.00
12/20/2015 18:45,2,0.000,ALERT,211.70,299.67,59.959,1450655103,"201051344000685","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,314905.7,314905.7,12278,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655147,53068.00
12/20/2015 18:45,2,0.000,ALERT,211.48,299.07,59.970,1450655103,"201051344000917","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,312584.7,312584.7,12291,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655149,53069.00
12/20/2015 18:45,2,0.000,ALERT,211.93,299.97,59.970,1450655103,"201051344001145","219011344069620",0.00,1.50,0,297.57,308.99,0.0,0.0,0.000,315672.6,315672.6,12293,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655151,53070.00
12/20/2015 18:45,2,0.000,ALERT,211.48,298.77,59.981,1450655103,"201051344000651","219011344069620",0.00,0.50,0,296.96,307.18,0.0,0.0,0.000,309757.8,309757.8,12268,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655152,53071.00
12/20/2015 18:45,2,0.000,ALERT,211.03,298.17,59.965,1450655103,"274151322000088","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,567936.0,567936.0,1491,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655154,53072.00
12/20/2015 18:45,2,0.000,ALERT,211.93,297.57,59.959,1450655103,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,476051.6,476051.6,1538,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655156,53073.00
12/20/2015 18:45,2,0.000,ALERT,211.25,299.67,59.965,1450655103,"201051344001135","219011344069620",0.00,1.50,0,297.57,307.78,0.0,0.0,0.000,306351.7,306351.7,12257,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655158,53074.00
12/20/2015 18:45,2,0.000,ALERT,211.48,300.87,59.981,1450655103,"201051344000594","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,312331.7,312331.7,7610,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655160,53075.00
12/20/2015 18:45,2,0.000,ALERT,211.48,299.37,59.970,1450655103,"201051344001203","219011344069620",0.00,1.50,0,297.26,308.69,0.0,0.0,0.000,312674.7,312674.7,12271,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655161,53076.00
12/20/2015 18:45,2,0.000,ALERT,211.03,298.77,59.965,1450655103,"274151322000054","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,580071.1,580071.1,1492,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450655163,53077.00
12/20/2015 18:45,2,0.000,ALERT,212.16,300.27,59.981,1450655103,"201051344000867","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,301410.1,301410.1,7606,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655165,53078.00
12/20/2015 18:45,2,0.000,ALERT,211.48,299.67,59.965,1450655103,"201051344001093","219011344069620",0.00,2.50,0,297.26,307.78,0.0,0.0,0.000,310848.3,310848.3,12285,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450655167,53079.00
12/20/2015 18:45,2,0.000,ALERT,211.70,300.27,59.959,1450655103,"201051344000900","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,314367.6,314367.6,7614,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655168,53080.00
12/20/2015 18:45,2,0.000,ALERT,211.93,299.67,59.959,1450655103,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,308250.7,308250.7,7606,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655170,53081.00
12/20/2015 18:45,2,0.000,ALERT,211.93,301.17,60.023,1450655103,"201051344000569","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,315817.8,315817.8,7606,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655172,53082.00
12/20/2015 18:45,2,0.000,ALERT,211.70,300.27,59.965,1450655103,"201051344000983","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,311090.2,311090.2,7613,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655174,53083.00
12/20/2015 18:45,2,0.000,ALERT,211.93,300.27,59.981,1450655103,"201051344001158","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,306648.9,306648.9,7617,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655176,53084.00
12/20/2015 18:45,2,0.000,ALERT,212.16,300.87,59.996,1450655103,"201051344000576","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,308715.1,308715.1,7614,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450655178,53085.00
12/20/2015 18:45,2,0.000,ALERT,211.25,296.96,59.949,1450655103,"274151322000087","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,555539.4,555539.4,1496,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450655179,53086.00
12/20/2015 19:00,2,0.000,ALERT,212.16,299.97,59.954,1450656003,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,309420.4,309420.4,7614,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656005,53087.00
12/20/2015 19:00,2,0.000,ALERT,211.25,297.87,59.912,1450656003,"274151322000085","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,582799.6,582799.6,1492,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656007,53088.00
12/20/2015 19:00,2,0.000,ALERT,212.38,299.97,59.938,1450656003,"201051344000633","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,302276.9,302276.9,7619,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656008,53089.00
12/20/2015 19:00,2,0.000,ALERT,211.93,300.27,59.933,1450656003,"201051344000469","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,303228.9,303228.9,7630,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656010,53090.00
12/20/2015 19:00,2,0.000,ALERT,211.25,299.37,59.933,1450656003,"201051344000646","219011344069620",0.00,1.00,0,296.96,308.39,0.0,0.0,0.000,308157.5,308157.5,12263,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656012,53091.00
12/20/2015 19:00,2,0.000,ALERT,210.80,297.87,59.933,1450656003,"274151322000052","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,590371.5,590371.5,1493,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656014,53092.00
12/20/2015 19:00,2,0.000,ALERT,211.48,299.67,59.912,1450656003,"201051344000585","219011344069620",0.00,2.00,0,297.26,308.09,0.0,0.0,0.000,312763.1,312763.1,12267,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656016,53093.00
12/20/2015 19:00,2,0.000,ALERT,211.48,299.97,59.901,1450656003,"201051344001230","219011344069620",0.00,1.50,0,297.87,308.69,0.0,0.0,0.000,311274.8,311274.8,12301,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656017,53094.00
12/20/2015 19:00,2,0.000,ALERT,211.93,300.27,59.933,1450656003,"201051344000582","219011344069620",0.00,1.00,0,298.47,308.99,0.0,0.0,0.000,306084.0,306084.0,12261,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656019,53095.00
12/20/2015 19:00,2,0.000,ALERT,211.03,299.37,59.944,1450656003,"201051344000955","219011344069620",0.00,1.50,0,297.57,308.09,0.0,0.0,0.000,314973.2,314973.2,12263,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656021,53096.00
