ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 19:00,2,0.000,ALERT,211.48,297.87,59.944,1450656003,"274151322000094","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,476147.6,476147.6,1539,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656023,53097.00
12/20/2015 19:00,2,0.000,ALERT,211.93,300.87,59.954,1450656003,"201051344000579","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,316851.4,316851.4,7614,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656025,53098.00
12/20/2015 19:00,2,0.000,ALERT,211.25,299.37,59.986,1450656003,"201051344000890","219011344069620",0.00,2.00,0,297.87,308.99,0.0,0.0,0.000,313578.1,313578.1,12273,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656027,53099.00
12/20/2015 19:00,2,0.000,ALERT,211.25,298.77,59.970,1450656003,"201051344000438","219011344069620",0.00,1.00,0,297.57,308.09,0.0,0.0,0.000,315270.1,315270.1,12265,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656028,53100.00
12/20/2015 19:00,2,0.000,ALERT,211.48,298.47,59.970,1450656003,"201051344000417","219011344069620",0.00,1.50,0,296.66,307.78,0.0,0.0,0.000,309462.0,309462.0,12273,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656030,53101.00
12/20/2015 19:00,2,0.000,ALERT,211.48,299.07,59.954,1450656003,"274151322000083","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,584833.3,584833.3,1496,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656032,53102.00
12/20/2015 19:00,2,0.000,ALERT,211.93,297.87,59.907,1450656003,"274151322000076","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,621160.9,621160.9,1489,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656034,53103.00
12/20/2015 19:00,2,0.000,ALERT,211.70,300.87,59.959,1450656003,"201051344000868","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,300926.0,300926.0,7616,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656036,53104.00
12/20/2015 19:00,2,0.000,ALERT,211.25,299.37,59.944,1450656003,"274151322000095","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,614104.9,614104.9,1492,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656038,53105.00
12/20/2015 19:00,2,0.000,ALERT,211.70,300.27,59.959,1450656003,"201051344000988","219011344069620",0.00,1.50,0,296.06,302.37,0.0,0.0,0.000,301274.4,301274.4,7614,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656040,53106.00
12/20/2015 19:00,2,0.000,ALERT,211.25,298.47,59.917,1450656003,"201051344001025","219011344069620",0.00,1.00,0,297.26,307.78,0.0,0.0,0.000,313295.0,313295.0,12266,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656042,53107.00
12/20/2015 19:00,2,0.000,ALERT,211.70,300.57,59.949,1450656003,"201051344000458","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,311149.9,311149.9,7621,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656044,53108.00
12/20/2015 19:00,2,0.000,ALERT,212.38,300.27,59.949,1450656003,"201051344000853","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,308014.9,308014.9,7627,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656045,53109.00
12/20/2015 19:00,2,0.000,ALERT,211.70,299.37,59.949,1450656003,"201051344000685","219011344069620",0.00,1.50,0,297.57,309.29,0.0,0.0,0.000,314905.7,314905.7,12280,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656047,53110.00
12/20/2015 19:00,2,0.000,ALERT,211.48,298.77,59.928,1450656003,"201051344000917","219011344069620",0.00,2.50,0,296.36,308.09,0.0,0.0,0.000,312584.7,312584.7,12293,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656049,53111.00
12/20/2015 19:00,2,0.000,ALERT,211.70,299.67,59.996,1450656003,"201051344001145","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,315672.6,315672.6,12295,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656051,53112.00
12/20/2015 19:00,2,0.000,ALERT,211.48,298.77,59.954,1450656003,"201051344000651","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,309757.8,309757.8,12270,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656053,53113.00
12/20/2015 19:00,2,0.000,ALERT,211.03,298.17,59.949,1450656003,"274151322000088","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,567936.0,567936.0,1493,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656054,53114.00
12/20/2015 19:00,2,0.000,ALERT,211.93,297.57,59.954,1450656003,"274151322000068","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,476051.6,476051.6,1540,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656056,53115.00
12/20/2015 19:00,2,0.000,ALERT,211.25,299.67,59.954,1450656003,"201051344001135","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,306351.7,306351.7,12259,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656058,53116.00
12/20/2015 19:00,2,0.000,ALERT,211.48,300.87,59.970,1450656003,"201051344000594","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,312331.7,312331.7,7612,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656060,53117.00
12/20/2015 19:00,2,0.000,ALERT,211.48,299.07,59.965,1450656003,"201051344001203","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,312674.7,312674.7,12273,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656061,53118.00
12/20/2015 19:00,2,0.000,ALERT,211.25,298.17,59.959,1450656003,"274151322000054","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,580071.1,580071.1,1494,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656063,53119.00
12/20/2015 19:00,2,0.000,ALERT,211.93,300.27,59.912,1450656003,"201051344000867","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,301410.1,301410.1,7608,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656065,53120.00
12/20/2015 19:00,2,0.000,ALERT,211.48,299.67,59.954,1450656003,"201051344001093","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,310848.3,310848.3,12287,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656067,53121.00
12/20/2015 19:00,2,0.000,ALERT,211.70,300.27,59.954,1450656003,"201051344000900","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,314367.6,314367.6,7616,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656069,53122.00
12/20/2015 19:00,2,0.000,ALERT,211.93,299.67,59.944,1450656003,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,308250.7,308250.7,7608,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656071,53123.00
12/20/2015 19:00,2,0.000,ALERT,211.93,301.17,59.959,1450656003,"201051344000569","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,315817.8,315817.8,7608,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656072,53124.00
12/20/2015 19:00,2,0.000,ALERT,211.93,300.27,59.965,1450656003,"201051344000983","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,311090.2,311090.2,7615,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656074,53125.00
12/20/2015 19:00,2,0.000,ALERT,211.93,300.27,59.944,1450656003,"201051344001158","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,306648.9,306648.9,7619,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656076,53126.00
12/20/2015 19:00,2,0.000,ALERT,212.38,300.57,59.944,1450656003,"201051344000576","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,308715.1,308715.1,7616,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656078,53127.00
12/20/2015 19:00,2,0.000,ALERT,211.48,298.17,59.933,1450656003,"274151322000087","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,555539.4,555539.4,1498,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656080,53128.00
12/20/2015 19:15,2,0.000,ALERT,212.38,300.27,59.996,1450656903,"201051344000645","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,309420.4,309420.4,7616,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656906,53129.00
12/20/2015 19:15,2,0.000,ALERT,211.48,298.47,59.975,1450656903,"274151322000085","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,582799.6,582799.6,1494,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656907,53130.00
12/20/2015 19:15,2,0.000,ALERT,212.61,300.27,59.933,1450656903,"201051344000633","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,302276.9,302276.9,7621,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656909,53131.00
12/20/2015 19:15,2,0.000,ALERT,211.93,300.27,59.981,1450656903,"201051344000469","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,303228.9,303228.9,7632,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656911,53132.00
12/20/2015 19:15,2,0.000,ALERT,211.25,299.37,59.938,1450656903,"201051344000646","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,308157.5,308157.5,12265,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656913,53133.00
12/20/2015 19:15,2,0.000,ALERT,211.25,298.47,59.965,1450656903,"274151322000052","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,590371.5,590371.5,1495,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656915,53134.00
12/20/2015 19:15,2,0.000,ALERT,211.70,299.67,59.970,1450656903,"201051344000585","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,312763.1,312763.1,12269,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656916,53135.00
12/20/2015 19:15,2,0.000,ALERT,211.48,299.67,59.970,1450656903,"201051344001230","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,311274.8,311274.8,12303,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656918,53136.00
12/20/2015 19:15,2,0.000,ALERT,212.16,300.57,59.970,1450656903,"201051344000582","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,306084.0,306084.0,12263,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656920,53137.00
12/20/2015 19:15,2,0.000,ALERT,211.25,299.37,59.996,1450656903,"201051344000955","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,314973.2,314973.2,12265,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656922,53138.00
12/20/2015 19:15,2,0.000,ALERT,211.48,297.87,60.012,1450656903,"274151322000094","219011344069620",0.00,2.50,0,296.36,299.37,0.0,0.0,0.000,476147.6,476147.6,1541,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656924,53139.00
12/20/2015 19:15,2,0.000,ALERT,211.93,301.17,59.970,1450656903,"201051344000579","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,316851.4,316851.4,7616,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656926,53140.00
12/20/2015 19:15,2,0.000,ALERT,211.48,299.97,59.981,1450656903,"201051344000890","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,313578.1,313578.1,12275,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656927,53141.00
12/20/2015 19:15,2,0.000,ALERT,211.70,299.67,59.975,1450656903,"201051344000438","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,315270.1,315270.1,12267,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656929,53142.00
12/20/2015 19:15,2,0.000,ALERT,211.93,299.07,59.975,1450656903,"201051344000417","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,309462.0,309462.0,12275,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656931,53143.00
12/20/2015 19:15,2,0.000,ALERT,211.48,299.37,59.996,1450656903,"274151322000083","219011344069620",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,584833.3,584833.3,1498,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656933,53144.00
12/20/2015 19:15,2,0.000,ALERT,211.93,298.47,59.965,1450656903,"274151322000076","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,621160.9,621160.9,1491,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656935,53145.00
12/20/2015 19:15,2,0.000,ALERT,211.93,301.17,59.965,1450656903,"201051344000868","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,300926.0,300926.0,7618,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656936,53146.00
12/20/2015 19:15,2,0.000,ALERT,211.48,299.67,59.975,1450656903,"274151322000095","219011344069620",0.00,2.00,0,297.87,300.87,0.0,0.0,0.000,614104.9,614104.9,1494,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656938,53147.00
12/20/2015 19:15,2,0.000,ALERT,211.70,300.57,59.996,1450656903,"201051344000988","219011344069620",0.00,1.50,0,296.06,302.37,0.0,0.0,0.000,301274.4,301274.4,7616,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656940,53148.00
12/20/2015 19:15,2,0.000,ALERT,211.48,298.77,59.965,1450656903,"201051344001025","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,313295.0,313295.0,12268,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656942,53149.00
12/20/2015 19:15,2,0.000,ALERT,211.70,300.57,59.975,1450656903,"201051344000458","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,311149.9,311149.9,7623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656944,53150.00
12/20/2015 19:15,2,0.000,ALERT,212.38,300.27,59.975,1450656903,"201051344000853","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,308014.9,308014.9,7629,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656946,53151.00
12/20/2015 19:15,2,0.000,ALERT,211.93,299.37,59.944,1450656903,"201051344000685","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,314905.7,314905.7,12282,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656948,53152.00
12/20/2015 19:15,2,0.000,ALERT,211.70,299.07,59.975,1450656903,"201051344000917","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,312584.7,312584.7,12295,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656949,53153.00
12/20/2015 19:15,2,0.000,ALERT,211.70,299.67,60.018,1450656903,"201051344001145","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,315672.6,315672.6,12297,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656951,53154.00
12/20/2015 19:15,2,0.000,ALERT,211.70,299.07,59.933,1450656903,"201051344000651","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,309757.8,309757.8,12272,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656953,53155.00
12/20/2015 19:15,2,0.000,ALERT,211.03,297.87,59.981,1450656903,"274151322000088","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,567936.0,567936.0,1495,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656955,53156.00
12/20/2015 19:15,2,0.000,ACTIVE_NO_POWER,211.93,297.57,59.975,1450656903,"274151322000068","219011344069620",0.00,3.70,0,296.06,299.37,0.0,0.0,0.000,476051.6,476051.6,1542,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450656957,53157.00
12/20/2015 19:15,2,0.000,ALERT,211.25,299.67,59.981,1450656903,"201051344001135","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,306351.7,306351.7,12261,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656958,53158.00
12/20/2015 19:15,2,0.000,ALERT,211.48,300.87,59.986,1450656903,"201051344000594","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,312331.7,312331.7,7614,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656960,53159.00
12/20/2015 19:15,2,0.000,ALERT,211.70,299.37,59.996,1450656903,"201051344001203","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,312674.7,312674.7,12275,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656962,53160.00
12/20/2015 19:15,2,0.000,ALERT,211.03,298.77,59.996,1450656903,"274151322000054","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,580071.1,580071.1,1496,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656964,53161.00
12/20/2015 19:15,2,0.000,ALERT,211.93,299.97,59.954,1450656903,"201051344000867","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,301410.1,301410.1,7610,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656965,53162.00
12/20/2015 19:15,2,0.000,ALERT,211.48,299.37,59.954,1450656903,"201051344001093","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,310848.3,310848.3,12289,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656967,53163.00
12/20/2015 19:15,2,0.000,ALERT,211.70,300.27,59.996,1450656903,"201051344000900","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,314367.6,314367.6,7618,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656969,53164.00
12/20/2015 19:15,2,0.000,ALERT,211.93,299.67,59.949,1450656903,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,308250.7,308250.7,7610,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656971,53165.00
12/20/2015 19:15,2,0.000,ALERT,211.70,300.57,59.991,1450656903,"201051344000569","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,315817.8,315817.8,7610,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656973,53166.00
12/20/2015 19:15,2,0.000,ALERT,211.70,300.27,60.007,1450656903,"201051344000983","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,311090.2,311090.2,7617,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450656974,53167.00
12/20/2015 19:15,2,0.000,ALERT,211.70,300.27,59.996,1450656903,"201051344001158","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,306648.9,306648.9,7621,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656976,53168.00
12/20/2015 19:15,2,0.000,ALERT,212.16,300.57,59.986,1450656903,"201051344000576","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,308715.1,308715.1,7618,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656978,53169.00
12/20/2015 19:15,2,0.000,ALERT,211.25,296.96,59.991,1450656903,"274151322000087","219011344069620",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,555539.4,555539.4,1500,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450656980,53170.00
12/20/2015 19:30,2,0.000,ALERT,211.93,299.97,59.970,1450657804,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,309420.4,309420.4,7618,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657806,53171.00
12/20/2015 19:30,2,0.000,ALERT,211.48,297.87,59.996,1450657804,"274151322000085","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,582799.6,582799.6,1496,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657808,53172.00
12/20/2015 19:30,2,0.000,ALERT,212.16,299.67,59.965,1450657804,"201051344000633","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,302276.9,302276.9,7623,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657810,53173.00
12/20/2015 19:30,2,0.000,ALERT,211.70,299.97,59.949,1450657804,"201051344000469","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,303228.9,303228.9,7634,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450657812,53174.00
12/20/2015 19:30,2,0.000,ALERT,211.25,299.37,59.959,1450657804,"201051344000646","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,308157.5,308157.5,12267,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657814,53175.00
12/20/2015 19:30,2,0.000,ALERT,211.03,297.57,59.959,1450657804,"274151322000052","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,590371.5,590371.5,1497,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657815,53176.00
12/20/2015 19:30,2,0.000,ALERT,211.70,299.67,59.975,1450657804,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,312763.1,312763.1,12271,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657817,53177.00
12/20/2015 19:30,2,0.000,ALERT,211.48,299.97,59.959,1450657804,"201051344001230","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,311274.8,311274.8,12305,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657819,53178.00
12/20/2015 19:30,2,0.000,ALERT,211.93,300.27,59.981,1450657804,"201051344000582","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,306084.0,306084.0,12265,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657821,53179.00
12/20/2015 19:30,2,0.000,ALERT,211.03,299.37,59.975,1450657804,"201051344000955","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,314973.2,314973.2,12267,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657822,53180.00
12/20/2015 19:30,2,0.000,ALERT,211.25,297.87,59.959,1450657804,"274151322000094","219011344069620",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,476147.6,476147.6,1543,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657824,53181.00
12/20/2015 19:30,2,0.000,ALERT,211.48,300.57,59.981,1450657804,"201051344000579","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,316851.4,316851.4,7618,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657826,53182.00
12/20/2015 19:30,2,0.000,ALERT,211.25,299.97,59.996,1450657804,"201051344000890","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,313578.1,313578.1,12277,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657828,53183.00
12/20/2015 19:30,2,0.000,ALERT,211.48,299.67,59.975,1450657804,"201051344000438","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,315270.1,315270.1,12269,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450657830,53184.00
12/20/2015 19:30,2,0.000,ALERT,211.70,298.77,59.991,1450657804,"201051344000417","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,309462.0,309462.0,12277,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450657831,53185.00
12/20/2015 19:30,2,0.000,ALERT,211.48,299.67,59.975,1450657804,"274151322000083","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,584833.3,584833.3,1500,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657833,53186.00
12/20/2015 19:30,2,0.000,ALERT,211.70,298.47,59.970,1450657804,"274151322000076","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,621160.9,621160.9,1493,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657835,53187.00
12/20/2015 19:30,2,0.000,ALERT,211.48,300.57,59.991,1450657804,"201051344000868","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,300926.0,300926.0,7620,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657837,53188.00
12/20/2015 19:30,2,0.000,ALERT,211.25,299.67,59.996,1450657804,"274151322000095","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,614104.9,614104.9,1496,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657839,53189.00
12/20/2015 19:30,2,0.000,ALERT,211.48,299.67,59.991,1450657804,"201051344000988","219011344069620",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,301274.4,301274.4,7618,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657840,53190.00
12/20/2015 19:30,2,0.000,ALERT,211.25,298.77,59.991,1450657804,"201051344001025","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,313295.0,313295.0,12270,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657842,53191.00
12/20/2015 19:30,2,0.000,ALERT,211.48,300.27,59.981,1450657804,"201051344000458","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,311149.9,311149.9,7625,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450657844,53192.00
12/20/2015 19:30,2,0.000,ALERT,212.16,299.97,59.991,1450657804,"201051344000853","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,308014.9,308014.9,7631,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657846,53193.00
12/20/2015 19:30,2,0.000,ALERT,211.70,299.37,59.996,1450657804,"201051344000685","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,314905.7,314905.7,12284,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657848,53194.00
12/20/2015 19:30,2,0.000,ALERT,211.48,298.77,59.991,1450657804,"201051344000917","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,312584.7,312584.7,12297,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657849,53195.00
12/20/2015 19:30,2,0.000,ALERT,211.70,299.67,59.986,1450657804,"201051344001145","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,315672.6,315672.6,12299,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657851,53196.00
12/20/2015 19:30,2,0.000,ALERT,211.48,298.77,60.002,1450657804,"201051344000651","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,309757.8,309757.8,12274,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657853,53197.00
12/20/2015 19:30,2,0.000,ALERT,211.03,298.17,59.986,1450657804,"274151322000088","219011344069620",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,567936.0,567936.0,1497,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657855,53198.00
12/20/2015 19:30,2,0.000,ALERT,211.93,298.17,59.986,1450657804,"274151322000068","219011344069620",0.00,3.70,0,295.46,298.77,0.0,0.0,0.000,476051.6,476051.6,1543,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657857,53199.00
12/20/2015 19:30,2,0.000,ALERT,211.25,299.67,59.991,1450657804,"201051344001135","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,306351.7,306351.7,12263,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657859,53200.00
12/20/2015 19:30,2,0.000,ALERT,211.25,300.57,59.996,1450657804,"201051344000594","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,312331.7,312331.7,7616,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657860,53201.00
12/20/2015 19:30,2,0.000,ALERT,211.48,299.07,59.996,1450657804,"201051344001203","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,312674.7,312674.7,12277,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657862,53202.00
12/20/2015 19:30,2,0.000,ALERT,211.25,298.77,59.986,1450657804,"274151322000054","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,580071.1,580071.1,1498,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657864,53203.00
12/20/2015 19:30,2,0.000,ALERT,211.93,299.37,59.996,1450657804,"201051344000867","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,301410.1,301410.1,7612,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657866,53204.00
12/20/2015 19:30,2,0.000,ALERT,211.48,299.67,59.986,1450657804,"201051344001093","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,310848.3,310848.3,12291,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657868,53205.00
12/20/2015 19:30,2,0.000,ALERT,211.48,299.97,59.996,1450657804,"201051344000900","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,314367.6,314367.6,7620,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657869,53206.00
12/20/2015 19:30,2,0.000,ALERT,211.93,299.07,59.991,1450657804,"201051344000648","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,308250.7,308250.7,7612,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450657871,53207.00
12/20/2015 19:30,2,0.000,ALERT,211.70,300.57,60.002,1450657804,"201051344000569","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,315817.8,315817.8,7612,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657873,53208.00
12/20/2015 19:30,2,0.000,ALERT,211.70,300.27,60.002,1450657804,"201051344000983","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,311090.2,311090.2,7619,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450657875,53209.00
12/20/2015 19:30,2,0.000,ALERT,211.70,299.97,60.002,1450657804,"201051344001158","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,306648.9,306648.9,7623,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657877,53210.00
12/20/2015 19:30,2,0.000,ALERT,212.16,300.57,59.991,1450657804,"201051344000576","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,308715.1,308715.1,7620,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657878,53211.00
12/20/2015 19:30,2,0.000,ALERT,211.48,297.87,60.012,1450657804,"274151322000087","219011344069620",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,555539.4,555539.4,1502,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450657880,53212.00
12/20/2015 19:45,2,0.000,ALERT,212.16,300.27,59.970,1450658704,"201051344000645","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,309420.4,309420.4,7620,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450658706,53213.00
12/20/2015 19:45,2,0.000,ALERT,211.25,298.47,60.023,1450658704,"274151322000085","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,582799.6,582799.6,1498,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658708,53214.00
12/20/2015 19:45,2,0.000,ALERT,212.38,300.27,59.996,1450658704,"201051344000633","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,302276.9,302276.9,7625,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658709,53215.00
12/20/2015 19:45,2,0.000,ALERT,211.70,300.27,59.986,1450658704,"201051344000469","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,303228.9,303228.9,7636,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658711,53216.00
12/20/2015 19:45,2,0.000,ALERT,211.25,299.67,60.002,1450658704,"201051344000646","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,308157.5,308157.5,12269,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658713,53217.00
12/20/2015 19:45,2,0.000,ALERT,211.03,299.07,59.986,1450658704,"274151322000052","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,590371.5,590371.5,1499,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658715,53218.00
12/20/2015 19:45,2,0.000,ALERT,211.70,299.67,59.986,1450658704,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,312763.1,312763.1,12273,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658716,53219.00
12/20/2015 19:45,2,0.000,ALERT,211.48,299.97,60.007,1450658704,"201051344001230","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,311274.8,311274.8,12307,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658718,53220.00
12/20/2015 19:45,2,0.000,ALERT,212.16,300.87,60.002,1450658704,"201051344000582","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,306084.0,306084.0,12267,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450658720,53221.00
12/20/2015 19:45,2,0.000,ALERT,211.03,299.67,60.002,1450658704,"201051344000955","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,314973.2,314973.2,12269,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658722,53222.00
12/20/2015 19:45,2,0.000,ALERT,211.70,298.17,60.002,1450658704,"274151322000094","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,476147.6,476147.6,1545,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658724,53223.00
12/20/2015 19:45,2,0.000,ALERT,211.93,301.17,59.991,1450658704,"201051344000579","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,316851.4,316851.4,7620,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658726,53224.00
12/20/2015 19:45,2,0.000,ALERT,211.48,300.27,59.996,1450658704,"201051344000890","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,313578.1,313578.1,12279,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658727,53225.00
12/20/2015 19:45,2,0.000,ALERT,211.70,299.67,60.002,1450658704,"201051344000438","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,315270.1,315270.1,12271,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658729,53226.00
12/20/2015 19:45,2,0.000,ALERT,211.48,299.07,59.996,1450658704,"201051344000417","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,309462.0,309462.0,12279,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658731,53227.00
12/20/2015 19:45,2,0.000,ALERT,211.48,299.07,60.007,1450658704,"274151322000083","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,584833.3,584833.3,1502,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658733,53228.00
12/20/2015 19:45,2,0.000,ALERT,211.93,298.47,59.981,1450658704,"274151322000076","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,621160.9,621160.9,1495,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658735,53229.00
12/20/2015 19:45,2,0.000,ALERT,211.93,301.47,60.034,1450658704,"201051344000868","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,300926.0,300926.0,7622,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658737,53230.00
12/20/2015 19:45,2,0.000,ALERT,211.48,299.67,60.002,1450658704,"274151322000095","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,614104.9,614104.9,1498,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658738,53231.00
12/20/2015 19:45,2,0.000,ALERT,211.70,300.57,60.007,1450658704,"201051344000988","219011344069620",0.00,2.00,0,295.76,302.37,0.0,0.0,0.000,301274.4,301274.4,7620,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658740,53232.00
12/20/2015 19:45,2,0.000,ALERT,211.25,299.07,60.007,1450658704,"201051344001025","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,313295.0,313295.0,12272,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450658742,53233.00
12/20/2015 19:45,2,0.000,ALERT,211.70,300.87,60.007,1450658704,"201051344000458","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,311149.9,311149.9,7627,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658744,53234.00
12/20/2015 19:45,2,0.000,ALERT,212.38,300.57,59.991,1450658704,"201051344000853","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,308014.9,308014.9,7633,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658746,53235.00
12/20/2015 19:45,2,0.000,ALERT,211.70,299.67,60.007,1450658704,"201051344000685","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,314905.7,314905.7,12286,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658747,53236.00
12/20/2015 19:45,2,0.000,ALERT,211.70,299.37,59.996,1450658704,"201051344000917","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,312584.7,312584.7,12299,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658749,53237.00
12/20/2015 19:45,2,0.000,ALERT,211.70,300.27,59.996,1450658704,"201051344001145","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,315672.6,315672.6,12301,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450658751,53238.00
12/20/2015 19:45,2,0.000,ALERT,211.70,299.37,60.039,1450658704,"201051344000651","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,309757.8,309757.8,12276,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658753,53239.00
12/20/2015 19:45,2,0.000,ALERT,211.03,298.47,60.002,1450658704,"274151322000088","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,567936.0,567936.0,1499,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658754,53240.00
12/20/2015 19:45,2,0.000,ALERT,212.16,298.17,59.986,1450658704,"274151322000068","219011344069620",0.00,3.30,0,296.36,299.67,0.0,0.0,0.000,476051.6,476051.6,1545,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658756,53241.00
12/20/2015 19:45,2,0.000,ALERT,211.25,299.97,60.002,1450658704,"201051344001135","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,306351.7,306351.7,12265,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658758,53242.00
