ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 19:45,2,0.000,ALERT,211.48,301.17,59.996,1450658704,"201051344000594","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,312331.7,312331.7,7618,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450658760,53243.00
12/20/2015 19:45,2,0.000,ALERT,211.48,299.37,59.986,1450658704,"201051344001203","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,312674.7,312674.7,12279,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450658762,53244.00
12/20/2015 19:45,2,0.000,ALERT,211.48,299.07,59.986,1450658704,"274151322000054","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,580071.1,580071.1,1500,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658764,53245.00
12/20/2015 19:45,2,0.000,ALERT,212.16,300.57,59.986,1450658704,"201051344000867","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,301410.1,301410.1,7614,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450658766,53246.00
12/20/2015 19:45,2,0.000,ALERT,211.48,299.97,59.996,1450658704,"201051344001093","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,310848.3,310848.3,12293,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658767,53247.00
12/20/2015 19:45,2,0.000,ALERT,211.70,300.57,59.991,1450658704,"201051344000900","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,314367.6,314367.6,7622,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658769,53248.00
12/20/2015 19:45,2,0.000,ALERT,212.16,299.97,59.991,1450658704,"201051344000648","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,308250.7,308250.7,7614,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658771,53249.00
12/20/2015 19:45,2,0.000,ALERT,211.93,301.17,59.991,1450658704,"201051344000569","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,315817.8,315817.8,7614,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450658773,53250.00
12/20/2015 19:45,2,0.000,ALERT,211.93,300.57,59.991,1450658704,"201051344000983","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,311090.2,311090.2,7621,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658775,53251.00
12/20/2015 19:45,2,0.000,ALERT,211.93,300.57,59.981,1450658704,"201051344001158","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,306648.9,306648.9,7625,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658776,53252.00
12/20/2015 19:45,2,0.000,ALERT,212.38,301.17,59.996,1450658704,"201051344000576","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,308715.1,308715.1,7622,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658778,53253.00
12/20/2015 19:45,2,0.000,ALERT,211.48,297.57,59.981,1450658704,"274151322000087","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,555539.4,555539.4,1504,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450658780,53254.00
12/20/2015 20:00,2,0.000,ALERT,212.38,300.57,59.975,1450659603,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,309420.4,309420.4,7622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450659605,53255.00
12/20/2015 20:00,2,0.000,ALERT,211.48,297.87,59.970,1450659603,"274151322000085","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,582799.6,582799.6,1500,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659607,53256.00
12/20/2015 20:00,2,0.000,ALERT,212.61,300.57,59.981,1450659603,"201051344000633","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,302276.9,302276.9,7627,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659609,53257.00
12/20/2015 20:00,2,0.000,ALERT,212.16,300.57,59.922,1450659603,"201051344000469","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,303228.9,303228.9,7638,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450659611,53258.00
12/20/2015 20:00,2,0.000,ALERT,211.25,299.97,59.970,1450659603,"201051344000646","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,308157.5,308157.5,12271,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450659612,53259.00
12/20/2015 20:00,2,0.000,ALERT,211.03,297.87,60.007,1450659603,"274151322000052","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,590371.5,590371.5,1501,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659614,53260.00
12/20/2015 20:00,2,0.000,ALERT,211.70,299.97,59.975,1450659603,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,312763.1,312763.1,12275,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450659616,53261.00
12/20/2015 20:00,2,0.000,ALERT,211.70,300.27,59.970,1450659603,"201051344001230","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,311274.8,311274.8,12309,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450659618,53262.00
12/20/2015 20:00,2,0.000,ALERT,212.16,300.87,59.970,1450659603,"201051344000582","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,306084.0,306084.0,12269,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450659620,53263.00
12/20/2015 20:00,2,0.000,ALERT,211.25,299.97,59.975,1450659603,"201051344000955","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,314973.2,314973.2,12271,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659622,53264.00
12/20/2015 20:00,2,0.000,ALERT,211.48,297.87,59.970,1450659603,"274151322000094","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,476147.6,476147.6,1547,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659623,53265.00
12/20/2015 20:00,2,0.000,ALERT,211.93,301.17,59.975,1450659603,"201051344000579","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,316851.4,316851.4,7622,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450659625,53266.00
12/20/2015 20:00,2,0.000,ALERT,211.48,300.27,59.970,1450659603,"201051344000890","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,313578.1,313578.1,12281,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659627,53267.00
12/20/2015 20:00,2,0.000,ALERT,211.70,299.97,59.975,1450659603,"201051344000438","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,315270.1,315270.1,12273,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659629,53268.00
12/20/2015 20:00,2,0.000,ALERT,211.93,299.37,59.970,1450659603,"201051344000417","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,309462.0,309462.0,12281,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659631,53269.00
12/20/2015 20:00,2,0.000,ALERT,211.48,298.77,59.981,1450659603,"274151322000083","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,584833.3,584833.3,1504,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450659633,53270.00
12/20/2015 20:00,2,0.000,ALERT,211.93,298.47,59.959,1450659603,"274151322000076","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,621160.9,621160.9,1497,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659635,53271.00
12/20/2015 20:00,2,0.000,ALERT,211.93,301.47,59.965,1450659603,"201051344000868","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,300926.0,300926.0,7624,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659636,53272.00
12/20/2015 20:00,2,0.000,ALERT,211.25,299.37,59.954,1450659603,"274151322000095","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,614104.9,614104.9,1500,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659638,53273.00
12/20/2015 20:00,2,0.000,ALERT,211.70,300.57,59.959,1450659603,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,301274.4,301274.4,7622,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659640,53274.00
12/20/2015 20:00,2,0.000,ALERT,211.48,299.37,59.959,1450659603,"201051344001025","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,313295.0,313295.0,12274,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659642,53275.00
12/20/2015 20:00,2,0.000,ALERT,211.93,300.57,59.970,1450659603,"201051344000458","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,311149.9,311149.9,7629,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450659644,53276.00
12/20/2015 20:00,2,0.000,ALERT,212.38,300.57,59.959,1450659603,"201051344000853","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,308014.9,308014.9,7635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450659645,53277.00
12/20/2015 20:00,2,0.000,ALERT,211.93,299.97,59.965,1450659603,"201051344000685","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,314905.7,314905.7,12288,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659648,53278.00
12/20/2015 20:00,2,0.000,ALERT,211.93,299.67,59.965,1450659603,"201051344000917","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,312584.7,312584.7,12301,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659649,53279.00
12/20/2015 20:00,2,0.000,ALERT,211.93,300.27,59.965,1450659603,"201051344001145","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,315672.6,315672.6,12303,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659651,53280.00
12/20/2015 20:00,2,0.000,ALERT,211.93,299.37,59.954,1450659603,"201051344000651","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,309757.8,309757.8,12278,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659653,53281.00
12/20/2015 20:00,2,0.000,ALERT,211.25,298.77,59.917,1450659603,"274151322000088","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,567936.0,567936.0,1501,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450659655,53282.00
12/20/2015 20:00,2,0.000,ALERT,212.16,297.87,59.970,1450659603,"274151322000068","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,476051.6,476051.6,1547,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659657,53283.00
12/20/2015 20:00,2,0.000,ALERT,211.48,300.27,59.965,1450659603,"201051344001135","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,306351.7,306351.7,12267,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659658,53284.00
12/20/2015 20:00,2,0.000,ALERT,211.70,301.47,59.944,1450659603,"201051344000594","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,312331.7,312331.7,7620,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659660,53285.00
12/20/2015 20:00,2,0.000,ALERT,211.70,299.67,59.954,1450659603,"201051344001203","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,312674.7,312674.7,12281,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659662,53286.00
12/20/2015 20:00,2,0.000,ALERT,211.25,299.37,59.981,1450659603,"274151322000054","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,580071.1,580071.1,1502,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450659664,53287.00
12/20/2015 20:00,2,0.000,ALERT,212.38,300.27,59.912,1450659603,"201051344000867","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,301410.1,301410.1,7616,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659666,53288.00
12/20/2015 20:00,2,0.000,ALERT,211.70,299.97,59.970,1450659603,"201051344001093","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,310848.3,310848.3,12295,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450659667,53289.00
12/20/2015 20:00,2,0.000,ALERT,211.93,300.87,59.922,1450659603,"201051344000900","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,314367.6,314367.6,7624,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450659669,53290.00
12/20/2015 20:00,2,0.000,ALERT,212.16,299.97,59.949,1450659603,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,308250.7,308250.7,7616,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659671,53291.00
12/20/2015 20:00,2,0.000,ALERT,212.16,301.17,59.970,1450659603,"201051344000569","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,315817.8,315817.8,7616,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659673,53292.00
12/20/2015 20:00,2,0.000,ALERT,211.93,300.57,59.954,1450659603,"201051344000983","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,311090.2,311090.2,7623,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659675,53293.00
12/20/2015 20:00,2,0.000,ALERT,211.93,300.27,60.007,1450659603,"201051344001158","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,306648.9,306648.9,7627,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659676,53294.00
12/20/2015 20:00,2,0.000,ALERT,212.61,301.17,59.954,1450659603,"201051344000576","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,308715.1,308715.1,7624,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450659678,53295.00
12/20/2015 20:00,2,0.000,ALERT,211.48,297.26,59.944,1450659603,"274151322000087","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,555539.4,555539.4,1506,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450659680,53296.00
12/20/2015 20:15,2,0.000,ALERT,212.61,300.57,59.944,1450660503,"201051344000645","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,309420.4,309420.4,7624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660505,53297.00
12/20/2015 20:15,2,0.000,ALERT,211.70,298.17,59.954,1450660503,"274151322000085","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,582799.6,582799.6,1502,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660507,53298.00
12/20/2015 20:15,2,0.000,ALERT,212.61,300.27,59.917,1450660503,"201051344000633","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,302276.9,302276.9,7629,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660509,53299.00
12/20/2015 20:15,2,0.000,ALERT,212.16,300.57,59.933,1450660503,"201051344000469","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,303228.9,303228.9,7640,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660511,53300.00
12/20/2015 20:15,2,0.000,ALERT,211.70,300.27,59.922,1450660503,"201051344000646","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,308157.5,308157.5,12273,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660513,53301.00
12/20/2015 20:15,2,0.000,ALERT,211.48,299.37,59.959,1450660503,"274151322000052","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,590371.5,590371.5,1503,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450660514,53302.00
12/20/2015 20:15,2,0.000,ALERT,212.16,300.57,59.965,1450660503,"201051344000585","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,312763.1,312763.1,12277,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450660516,53303.00
12/20/2015 20:15,2,0.000,ALERT,211.93,300.57,59.965,1450660503,"201051344001230","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,311274.8,311274.8,12311,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660518,53304.00
12/20/2015 20:15,2,0.000,ALERT,212.38,301.17,59.965,1450660503,"201051344000582","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,306084.0,306084.0,12271,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660520,53305.00
12/20/2015 20:15,2,0.000,ALERT,211.48,300.27,59.959,1450660503,"201051344000955","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,314973.2,314973.2,12273,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450660522,53306.00
12/20/2015 20:15,2,0.000,ALERT,211.48,297.87,59.954,1450660503,"274151322000094","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,476147.6,476147.6,1549,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660523,53307.00
12/20/2015 20:15,2,0.000,ALERT,212.16,301.47,59.965,1450660503,"201051344000579","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,316851.4,316851.4,7624,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660525,53308.00
12/20/2015 20:15,2,0.000,ALERT,211.70,300.27,59.959,1450660503,"201051344000890","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,313578.1,313578.1,12283,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660527,53309.00
12/20/2015 20:15,2,0.000,ALERT,211.93,300.27,59.970,1450660503,"201051344000438","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,315270.1,315270.1,12275,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660529,53310.00
12/20/2015 20:15,2,0.000,ALERT,212.16,299.67,59.981,1450660503,"201051344000417","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,309462.0,309462.0,12283,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660531,53311.00
12/20/2015 20:15,2,0.000,ALERT,211.70,299.07,59.959,1450660503,"274151322000083","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,584833.3,584833.3,1506,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660533,53312.00
12/20/2015 20:15,2,0.000,ALERT,212.16,299.37,59.970,1450660503,"274151322000076","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,621160.9,621160.9,1499,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660535,53313.00
12/20/2015 20:15,2,0.000,ALERT,211.93,301.47,59.975,1450660503,"201051344000868","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,300926.0,300926.0,7626,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660537,53314.00
12/20/2015 20:15,2,0.000,ALERT,211.70,299.67,59.991,1450660503,"274151322000095","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,614104.9,614104.9,1502,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660539,53315.00
12/20/2015 20:15,2,0.000,ALERT,211.70,300.57,59.981,1450660503,"201051344000988","219011344069620",0.00,2.00,0,296.36,302.98,0.0,0.0,0.000,301274.4,301274.4,7624,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660540,53316.00
12/20/2015 20:15,2,0.000,ALERT,211.70,299.37,60.034,1450660503,"201051344001025","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,313295.0,313295.0,12276,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660542,53317.00
12/20/2015 20:15,2,0.000,ALERT,211.93,300.87,59.970,1450660503,"201051344000458","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,311149.9,311149.9,7631,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660544,53318.00
12/20/2015 20:15,2,0.000,ALERT,212.38,300.57,60.012,1450660503,"201051344000853","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,308014.9,308014.9,7637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660546,53319.00
12/20/2015 20:15,2,0.000,ALERT,212.16,300.27,60.002,1450660503,"201051344000685","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,314905.7,314905.7,12290,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660548,53320.00
12/20/2015 20:15,2,0.000,ALERT,211.93,299.67,59.981,1450660503,"201051344000917","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,312584.7,312584.7,12303,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660550,53321.00
12/20/2015 20:15,2,0.000,ALERT,212.16,300.57,59.975,1450660503,"201051344001145","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,315672.6,315672.6,12305,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450660551,53322.00
12/20/2015 20:15,2,0.000,ALERT,211.93,299.67,59.996,1450660503,"201051344000651","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,309757.8,309757.8,12280,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660553,53323.00
12/20/2015 20:15,2,0.000,ALERT,211.25,299.07,59.991,1450660503,"274151322000088","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,567936.0,567936.0,1503,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660555,53324.00
12/20/2015 20:15,2,0.000,ALERT,212.16,298.17,59.986,1450660503,"274151322000068","219011344069620",0.00,3.30,0,296.36,299.67,0.0,0.0,0.000,476051.6,476051.6,1549,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660557,53325.00
12/20/2015 20:15,2,0.000,ALERT,211.70,300.27,59.996,1450660503,"201051344001135","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,306351.7,306351.7,12269,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660558,53326.00
12/20/2015 20:15,2,0.000,ALERT,211.70,301.47,60.007,1450660503,"201051344000594","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,312331.7,312331.7,7622,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450660560,53327.00
12/20/2015 20:15,2,0.000,ALERT,211.93,299.97,59.991,1450660503,"201051344001203","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,312674.7,312674.7,12283,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660562,53328.00
12/20/2015 20:15,2,0.000,ALERT,211.48,299.37,59.991,1450660503,"274151322000054","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,580071.1,580071.1,1504,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660564,53329.00
12/20/2015 20:15,2,0.000,ALERT,212.16,300.27,59.986,1450660503,"201051344000867","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,301410.1,301410.1,7618,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660566,53330.00
12/20/2015 20:15,2,0.000,ALERT,211.93,300.27,59.991,1450660503,"201051344001093","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,310848.3,310848.3,12297,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660568,53331.00
12/20/2015 20:15,2,0.000,ALERT,211.93,300.57,59.959,1450660503,"201051344000900","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,314367.6,314367.6,7626,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660570,53332.00
12/20/2015 20:15,2,0.000,ALERT,212.16,300.27,59.996,1450660503,"201051344000648","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,308250.7,308250.7,7618,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450660572,53333.00
12/20/2015 20:15,2,0.000,ALERT,212.16,301.47,59.991,1450660503,"201051344000569","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,315817.8,315817.8,7618,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660573,53334.00
12/20/2015 20:15,2,0.000,ALERT,211.93,300.87,59.991,1450660503,"201051344000983","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,311090.2,311090.2,7625,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660575,53335.00
12/20/2015 20:15,2,0.000,ALERT,212.16,300.87,59.996,1450660503,"201051344001158","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,306648.9,306648.9,7629,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450660577,53336.00
12/20/2015 20:15,2,0.000,ALERT,212.38,301.17,60.007,1450660503,"201051344000576","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,308715.1,308715.1,7626,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660579,53337.00
12/20/2015 20:15,2,0.000,ALERT,211.70,297.57,60.039,1450660503,"274151322000087","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,555539.4,555539.4,1508,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450660581,53338.00
12/20/2015 20:30,2,0.000,ALERT,212.83,301.17,59.991,1450661403,"201051344000645","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,309420.4,309420.4,7626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661405,53339.00
12/20/2015 20:30,2,0.000,ALERT,211.48,298.77,59.938,1450661403,"274151322000085","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,582799.6,582799.6,1504,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661407,53340.00
12/20/2015 20:30,2,0.000,ALERT,212.83,300.87,59.970,1450661403,"201051344000633","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,302276.9,302276.9,7631,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661409,53341.00
12/20/2015 20:30,2,0.000,ALERT,212.16,301.17,59.981,1450661403,"201051344000469","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,303228.9,303228.9,7642,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661411,53342.00
12/20/2015 20:30,2,0.000,ALERT,211.70,300.27,60.012,1450661403,"201051344000646","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,308157.5,308157.5,12275,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450661413,53343.00
12/20/2015 20:30,2,0.000,ALERT,211.48,298.77,59.970,1450661403,"274151322000052","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,590371.5,590371.5,1505,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661414,53344.00
12/20/2015 20:30,2,0.000,ALERT,211.93,300.87,59.970,1450661403,"201051344000585","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,312763.1,312763.1,12279,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661416,53345.00
12/20/2015 20:30,2,0.000,ALERT,211.93,300.87,59.981,1450661403,"201051344001230","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,311274.8,311274.8,12313,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661418,53346.00
12/20/2015 20:30,2,0.000,ALERT,212.38,301.47,59.965,1450661403,"201051344000582","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,306084.0,306084.0,12273,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450661420,53347.00
12/20/2015 20:30,2,0.000,ALERT,211.48,300.57,59.975,1450661403,"201051344000955","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,314973.2,314973.2,12275,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661421,53348.00
12/20/2015 20:30,2,0.000,ALERT,211.48,298.47,59.965,1450661403,"274151322000094","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,476147.6,476147.6,1551,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661423,53349.00
12/20/2015 20:30,2,0.000,ALERT,212.16,301.47,59.986,1450661403,"201051344000579","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,316851.4,316851.4,7626,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450661425,53350.00
12/20/2015 20:30,2,0.000,ALERT,211.48,300.87,59.949,1450661403,"201051344000890","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,313578.1,313578.1,12285,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661427,53351.00
12/20/2015 20:30,2,0.000,ALERT,211.93,300.57,59.996,1450661403,"201051344000438","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,315270.1,315270.1,12277,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661429,53352.00
12/20/2015 20:30,2,0.000,ALERT,212.16,299.97,59.975,1450661403,"201051344000417","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,309462.0,309462.0,12285,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661431,53353.00
12/20/2015 20:30,2,0.000,ALERT,211.70,299.67,59.975,1450661403,"274151322000083","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,584833.3,584833.3,1508,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661433,53354.00
12/20/2015 20:30,2,0.000,ALERT,212.16,298.77,59.965,1450661403,"274151322000076","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,621160.9,621160.9,1501,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450661435,53355.00
12/20/2015 20:30,2,0.000,ALERT,211.93,301.77,59.975,1450661403,"201051344000868","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,300926.0,300926.0,7628,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661437,53356.00
12/20/2015 20:30,2,0.000,ALERT,211.70,299.97,59.965,1450661403,"274151322000095","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,614104.9,614104.9,1504,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661438,53357.00
12/20/2015 20:30,2,0.000,ALERT,211.93,300.87,59.975,1450661403,"201051344000988","219011344069620",0.00,2.00,0,296.36,302.98,0.0,0.0,0.000,301274.4,301274.4,7626,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661440,53358.00
12/20/2015 20:30,2,0.000,ALERT,211.48,299.67,59.975,1450661403,"201051344001025","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,313295.0,313295.0,12278,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661442,53359.00
12/20/2015 20:30,2,0.000,ALERT,211.93,301.17,59.986,1450661403,"201051344000458","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,311149.9,311149.9,7633,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661444,53360.00
12/20/2015 20:30,2,0.000,ALERT,212.61,300.87,59.981,1450661403,"201051344000853","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,308014.9,308014.9,7639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661446,53361.00
12/20/2015 20:30,2,0.000,ALERT,212.38,300.87,59.975,1450661403,"201051344000685","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,314905.7,314905.7,12292,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661447,53362.00
12/20/2015 20:30,2,0.000,ALERT,212.16,300.27,59.975,1450661403,"201051344000917","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,312584.7,312584.7,12305,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661449,53363.00
12/20/2015 20:30,2,0.000,ALERT,212.16,300.87,59.944,1450661403,"201051344001145","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,315672.6,315672.6,12307,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661451,53364.00
12/20/2015 20:30,2,0.000,ALERT,211.93,299.97,59.991,1450661403,"201051344000651","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,309757.8,309757.8,12282,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661453,53365.00
12/20/2015 20:30,2,0.000,ALERT,210.57,297.87,59.996,1450661403,"274151322000088","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,567936.0,567936.0,1505,0,0,0,L,1151911521,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661454,53366.00
12/20/2015 20:30,2,0.000,ALERT,212.16,298.47,59.991,1450661403,"274151322000068","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,476051.6,476051.6,1551,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661456,53367.00
12/20/2015 20:30,2,0.000,ALERT,211.48,300.57,59.970,1450661403,"201051344001135","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,306351.7,306351.7,12271,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661458,53368.00
12/20/2015 20:30,2,0.000,ALERT,211.70,301.47,59.991,1450661403,"201051344000594","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,312331.7,312331.7,7624,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661460,53369.00
12/20/2015 20:30,2,0.000,ALERT,212.16,300.57,59.996,1450661403,"201051344001203","219011344069620",0.00,1.50,0,297.57,303.88,0.0,0.0,0.000,312674.7,312674.7,12285,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661462,53370.00
12/20/2015 20:30,2,0.000,ALERT,211.48,299.67,59.986,1450661403,"274151322000054","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,580071.1,580071.1,1506,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661463,53371.00
12/20/2015 20:30,2,0.000,ALERT,212.38,300.57,59.959,1450661403,"201051344000867","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,301410.1,301410.1,7620,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661465,53372.00
12/20/2015 20:30,2,0.000,ALERT,211.93,300.87,59.991,1450661403,"201051344001093","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,310848.3,310848.3,12299,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450661467,53373.00
12/20/2015 20:30,2,0.000,ALERT,211.93,301.17,59.996,1450661403,"201051344000900","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,314367.6,314367.6,7628,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661469,53374.00
12/20/2015 20:30,2,0.000,ALERT,212.16,300.27,59.986,1450661403,"201051344000648","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,308250.7,308250.7,7620,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661471,53375.00
12/20/2015 20:30,2,0.000,ALERT,212.16,301.47,60.023,1450661403,"201051344000569","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,315817.8,315817.8,7620,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661473,53376.00
12/20/2015 20:30,2,0.000,ALERT,212.16,301.17,60.039,1450661403,"201051344000983","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,311090.2,311090.2,7627,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661475,53377.00
12/20/2015 20:30,2,0.000,ALERT,212.16,300.87,59.944,1450661403,"201051344001158","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,306648.9,306648.9,7631,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450661476,53378.00
12/20/2015 20:30,2,0.000,ALERT,212.61,301.47,59.996,1450661403,"201051344000576","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,308715.1,308715.1,7628,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450661478,53379.00
12/20/2015 20:30,2,0.000,ALERT,211.70,298.17,59.981,1450661403,"274151322000087","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,555539.4,555539.4,1510,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450661480,53380.00
12/20/2015 20:45,2,0.000,ALERT,212.83,301.47,59.996,1450662303,"201051344000645","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,309420.4,309420.4,7628,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450662305,53381.00
12/20/2015 20:45,2,0.000,ALERT,212.16,299.37,60.002,1450662303,"274151322000085","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,582799.6,582799.6,1506,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662307,53382.00
12/20/2015 20:45,2,0.000,ALERT,213.06,301.47,60.002,1450662303,"201051344000633","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,302276.9,302276.9,7633,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662309,53383.00
12/20/2015 20:45,2,0.000,ALERT,212.61,301.77,59.996,1450662303,"201051344000469","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,303228.9,303228.9,7644,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662311,53384.00
12/20/2015 20:45,2,0.000,ALERT,211.48,300.57,59.991,1450662303,"201051344000646","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,308157.5,308157.5,12277,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662312,53385.00
12/20/2015 20:45,2,0.000,ALERT,211.70,299.07,59.996,1450662303,"274151322000052","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,590371.5,590371.5,1507,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662314,53386.00
12/20/2015 20:45,2,0.000,ALERT,212.16,300.87,59.996,1450662303,"201051344000585","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,312763.1,312763.1,12281,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662316,53387.00
12/20/2015 20:45,2,0.000,ALERT,211.93,300.87,60.034,1450662303,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,311274.8,311274.8,12315,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662318,53388.00
