ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 20:45,2,0.000,ALERT,212.61,301.77,59.991,1450662303,"201051344000582","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,306084.0,306084.0,12275,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450662320,53389.00
12/20/2015 20:45,2,0.000,ALERT,211.48,300.87,59.996,1450662303,"201051344000955","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,314973.2,314973.2,12277,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662322,53390.00
12/20/2015 20:45,2,0.000,ALERT,212.16,298.77,59.986,1450662303,"274151322000094","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,476147.6,476147.6,1553,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662323,53391.00
12/20/2015 20:45,2,0.000,ALERT,212.38,302.37,59.991,1450662303,"201051344000579","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,316851.4,316851.4,7628,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450662325,53392.00
12/20/2015 20:45,2,0.000,ALERT,211.70,301.17,59.991,1450662303,"201051344000890","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,313578.1,313578.1,12287,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662327,53393.00
12/20/2015 20:45,2,0.000,ALERT,212.16,300.87,60.002,1450662303,"201051344000438","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,315270.1,315270.1,12279,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662329,53394.00
12/20/2015 20:45,2,0.000,ALERT,212.16,300.27,59.986,1450662303,"201051344000417","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,309462.0,309462.0,12287,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662330,53395.00
12/20/2015 20:45,2,0.000,ALERT,211.93,299.97,59.986,1450662303,"274151322000083","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,584833.3,584833.3,1510,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450662332,53396.00
12/20/2015 20:45,2,0.000,ALERT,212.61,299.97,60.012,1450662303,"274151322000076","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,621160.9,621160.9,1503,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662334,53397.00
12/20/2015 20:45,2,0.000,ALERT,212.38,302.68,59.996,1450662303,"201051344000868","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,300926.0,300926.0,7630,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662336,53398.00
12/20/2015 20:45,2,0.000,ALERT,211.93,300.87,59.996,1450662303,"274151322000095","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,614104.9,614104.9,1506,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662338,53399.00
12/20/2015 20:45,2,0.000,ALERT,212.16,301.77,59.986,1450662303,"201051344000988","219011344069620",0.00,2.00,0,296.66,303.58,0.0,0.0,0.000,301274.4,301274.4,7628,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662340,53400.00
12/20/2015 20:45,2,0.000,ALERT,211.93,300.27,59.991,1450662303,"201051344001025","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,313295.0,313295.0,12280,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662341,53401.00
12/20/2015 20:45,2,0.000,ALERT,212.38,301.77,59.991,1450662303,"201051344000458","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,311149.9,311149.9,7635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662343,53402.00
12/20/2015 20:45,2,0.000,ALERT,213.06,301.77,59.996,1450662303,"201051344000853","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,308014.9,308014.9,7641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450662345,53403.00
12/20/2015 20:45,2,0.000,ALERT,212.38,300.87,59.991,1450662303,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,314905.7,314905.7,12294,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662347,53404.00
12/20/2015 20:45,2,0.000,ALERT,212.16,300.27,59.996,1450662303,"201051344000917","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,312584.7,312584.7,12307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662349,53405.00
12/20/2015 20:45,2,0.000,ALERT,212.38,301.17,60.018,1450662303,"201051344001145","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,315672.6,315672.6,12309,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450662351,53406.00
12/20/2015 20:45,2,0.000,ALERT,212.16,300.27,60.002,1450662303,"201051344000651","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,309757.8,309757.8,12284,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662353,53407.00
12/20/2015 20:45,2,0.000,ALERT,211.70,299.67,59.986,1450662303,"274151322000088","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,567936.0,567936.0,1507,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662355,53408.00
12/20/2015 20:45,2,0.000,ALERT,212.61,299.37,59.986,1450662303,"274151322000068","219011344069620",0.00,3.00,0,297.26,300.27,0.0,0.0,0.000,476051.6,476051.6,1553,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662357,53409.00
12/20/2015 20:45,2,0.000,ALERT,211.70,300.87,59.996,1450662303,"201051344001135","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,306351.7,306351.7,12273,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662358,53410.00
12/20/2015 20:45,2,0.000,ALERT,211.93,302.07,59.981,1450662303,"201051344000594","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,312331.7,312331.7,7626,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662360,53411.00
12/20/2015 20:45,2,0.000,ALERT,211.93,300.27,60.007,1450662303,"201051344001203","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,312674.7,312674.7,12287,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662362,53412.00
12/20/2015 20:45,2,0.000,ALERT,211.93,299.97,60.028,1450662303,"274151322000054","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,580071.1,580071.1,1508,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450662364,53413.00
12/20/2015 20:45,2,0.000,ALERT,212.61,301.17,59.975,1450662303,"201051344000867","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,301410.1,301410.1,7622,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450662366,53414.00
12/20/2015 20:45,2,0.000,ALERT,211.93,300.57,59.991,1450662303,"201051344001093","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,310848.3,310848.3,12301,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662367,53415.00
12/20/2015 20:45,2,0.000,ALERT,212.38,301.77,59.986,1450662303,"201051344000900","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,314367.6,314367.6,7630,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450662369,53416.00
12/20/2015 20:45,2,0.000,ALERT,212.38,300.57,59.981,1450662303,"201051344000648","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,308250.7,308250.7,7622,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450662371,53417.00
12/20/2015 20:45,2,0.000,ALERT,212.38,302.07,60.002,1450662303,"201051344000569","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,315817.8,315817.8,7622,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662373,53418.00
12/20/2015 20:45,2,0.000,ALERT,212.38,301.47,59.986,1450662303,"201051344000983","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,311090.2,311090.2,7629,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662375,53419.00
12/20/2015 20:45,2,0.000,ALERT,212.38,301.17,59.996,1450662303,"201051344001158","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,306648.9,306648.9,7633,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662377,53420.00
12/20/2015 20:45,2,0.000,ALERT,213.06,302.37,59.986,1450662303,"201051344000576","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,308715.1,308715.1,7630,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662378,53421.00
12/20/2015 20:45,2,0.000,ALERT,211.93,298.47,60.002,1450662303,"274151322000087","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,555539.4,555539.4,1512,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450662380,53422.00
12/20/2015 21:00,2,0.000,ALERT,213.29,302.37,60.002,1450663204,"201051344000645","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,309420.4,309420.4,7630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663206,53423.00
12/20/2015 21:00,2,0.000,ALERT,212.38,299.67,59.996,1450663204,"274151322000085","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,582799.6,582799.6,1508,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663207,53424.00
12/20/2015 21:00,2,0.000,ALERT,213.29,301.77,60.028,1450663204,"201051344000633","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,302276.9,302276.9,7635,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663209,53425.00
12/20/2015 21:00,2,0.000,ALERT,212.83,302.07,60.002,1450663204,"201051344000469","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,303228.9,303228.9,7646,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450663211,53426.00
12/20/2015 21:00,2,0.000,ALERT,212.16,301.47,60.002,1450663204,"201051344000646","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,308157.5,308157.5,12279,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450663213,53427.00
12/20/2015 21:00,2,0.000,ALERT,211.93,299.37,59.986,1450663204,"274151322000052","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,590371.5,590371.5,1509,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663215,53428.00
12/20/2015 21:00,2,0.000,ALERT,212.38,301.77,59.986,1450663204,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,312763.1,312763.1,12283,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663216,53429.00
12/20/2015 21:00,2,0.000,ALERT,212.38,301.77,59.991,1450663204,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,311274.8,311274.8,12317,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663218,53430.00
12/20/2015 21:00,2,0.000,ALERT,212.83,302.07,59.996,1450663204,"201051344000582","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,306084.0,306084.0,12277,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663220,53431.00
12/20/2015 21:00,2,0.000,ALERT,211.93,301.17,59.954,1450663204,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,314973.2,314973.2,12279,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450663222,53432.00
12/20/2015 21:00,2,0.000,ALERT,212.16,299.07,60.007,1450663204,"274151322000094","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,476147.6,476147.6,1555,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663223,53433.00
12/20/2015 21:00,2,0.000,ALERT,212.61,302.68,59.986,1450663204,"201051344000579","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,316851.4,316851.4,7630,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450663225,53434.00
12/20/2015 21:00,2,0.000,ALERT,212.38,301.77,60.034,1450663204,"201051344000890","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,313578.1,313578.1,12289,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663227,53435.00
12/20/2015 21:00,2,0.000,ALERT,212.61,301.47,59.996,1450663204,"201051344000438","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,315270.1,315270.1,12281,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663229,53436.00
12/20/2015 21:00,2,0.000,ALERT,212.61,300.87,60.012,1450663204,"201051344000417","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,309462.0,309462.0,12289,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450663231,53437.00
12/20/2015 21:00,2,0.000,ALERT,212.16,300.27,60.002,1450663204,"274151322000083","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,584833.3,584833.3,1512,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663233,53438.00
12/20/2015 21:00,2,0.000,ALERT,212.61,299.67,59.986,1450663204,"274151322000076","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,621160.9,621160.9,1505,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663235,53439.00
12/20/2015 21:00,2,0.000,ALERT,212.61,302.68,60.002,1450663204,"201051344000868","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,300926.0,300926.0,7632,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663237,53440.00
12/20/2015 21:00,2,0.000,ALERT,212.16,300.87,59.986,1450663204,"274151322000095","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,614104.9,614104.9,1508,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663238,53441.00
12/20/2015 21:00,2,0.000,ALERT,212.38,302.07,59.991,1450663204,"201051344000988","219011344069620",0.00,2.00,0,297.26,303.88,0.0,0.0,0.000,301274.4,301274.4,7630,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663240,53442.00
12/20/2015 21:00,2,0.000,ALERT,212.16,300.57,60.023,1450663204,"201051344001025","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,313295.0,313295.0,12282,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450663242,53443.00
12/20/2015 21:00,2,0.000,ALERT,212.61,302.07,59.996,1450663204,"201051344000458","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,311149.9,311149.9,7637,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663244,53444.00
12/20/2015 21:00,2,0.000,ALERT,213.29,301.47,59.996,1450663204,"201051344000853","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,308014.9,308014.9,7643,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663246,53445.00
12/20/2015 21:00,2,0.000,ALERT,212.83,301.47,60.007,1450663204,"201051344000685","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,314905.7,314905.7,12296,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663248,53446.00
12/20/2015 21:00,2,0.000,ALERT,212.61,300.87,59.991,1450663204,"201051344000917","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,312584.7,312584.7,12309,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663249,53447.00
12/20/2015 21:00,2,0.000,ALERT,212.61,301.47,59.991,1450663204,"201051344001145","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,315672.6,315672.6,12311,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450663251,53448.00
12/20/2015 21:00,2,0.000,ALERT,212.61,300.57,59.996,1450663204,"201051344000651","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,309757.8,309757.8,12286,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450663253,53449.00
12/20/2015 21:00,2,0.000,ALERT,211.48,299.37,59.986,1450663204,"274151322000088","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,567936.0,567936.0,1509,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663255,53450.00
12/20/2015 21:00,2,0.000,ALERT,212.83,299.37,60.007,1450663204,"274151322000068","219011344069620",0.00,3.30,0,296.96,300.27,0.0,0.0,0.000,476051.6,476051.6,1555,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663257,53451.00
12/20/2015 21:00,2,0.000,ALERT,211.93,301.17,59.991,1450663204,"201051344001135","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,306351.7,306351.7,12275,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450663259,53452.00
12/20/2015 21:00,2,0.000,ALERT,212.16,302.07,60.002,1450663204,"201051344000594","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,312331.7,312331.7,7628,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450663260,53453.00
12/20/2015 21:00,2,0.000,ALERT,212.38,300.87,60.002,1450663204,"201051344001203","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,312674.7,312674.7,12289,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663262,53454.00
12/20/2015 21:00,2,0.000,ALERT,211.70,299.97,59.986,1450663204,"274151322000054","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,580071.1,580071.1,1510,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450663264,53455.00
12/20/2015 21:00,2,0.000,ALERT,212.83,301.47,60.023,1450663204,"201051344000867","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,301410.1,301410.1,7624,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663266,53456.00
12/20/2015 21:00,2,0.000,ALERT,212.38,301.47,59.996,1450663204,"201051344001093","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,310848.3,310848.3,12303,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450663268,53457.00
12/20/2015 21:00,2,0.000,ALERT,212.38,301.47,59.991,1450663204,"201051344000900","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,314367.6,314367.6,7632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450663270,53458.00
12/20/2015 21:00,2,0.000,ALERT,212.83,301.17,59.981,1450663204,"201051344000648","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,308250.7,308250.7,7624,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663271,53459.00
12/20/2015 21:00,2,0.000,ALERT,212.61,302.37,59.986,1450663204,"201051344000569","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,315817.8,315817.8,7624,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450663273,53460.00
12/20/2015 21:00,2,0.000,ALERT,212.38,301.77,60.007,1450663204,"201051344000983","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,311090.2,311090.2,7631,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663275,53461.00
12/20/2015 21:00,2,0.000,ALERT,212.61,301.77,59.975,1450663204,"201051344001158","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,306648.9,306648.9,7635,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450663277,53462.00
12/20/2015 21:00,2,0.000,ALERT,213.29,302.68,59.986,1450663204,"201051344000576","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,308715.1,308715.1,7632,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663278,53463.00
12/20/2015 21:00,2,0.000,ALERT,212.16,298.47,59.981,1450663204,"274151322000087","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,555539.4,555539.4,1514,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450663280,53464.00
12/20/2015 21:15,2,0.000,ALERT,213.29,302.37,59.975,1450664105,"201051344000645","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,309420.4,309420.4,7632,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450664107,53465.00
12/20/2015 21:15,2,0.000,ALERT,212.38,299.67,59.965,1450664105,"274151322000085","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,582799.6,582799.6,1510,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664108,53466.00
12/20/2015 21:15,2,0.000,ALERT,213.29,302.07,59.944,1450664105,"201051344000633","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,302276.9,302276.9,7637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664110,53467.00
12/20/2015 21:15,2,0.000,ALERT,212.83,302.07,59.975,1450664105,"201051344000469","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,303228.9,303228.9,7648,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664112,53468.00
12/20/2015 21:15,2,0.000,ALERT,212.16,301.47,59.981,1450664105,"201051344000646","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,308157.5,308157.5,12281,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450664114,53469.00
12/20/2015 21:15,2,0.000,ALERT,211.93,300.27,59.981,1450664105,"274151322000052","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,590371.5,590371.5,1511,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664116,53470.00
12/20/2015 21:15,2,0.000,ALERT,212.61,301.77,59.981,1450664105,"201051344000585","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,312763.1,312763.1,12285,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664117,53471.00
12/20/2015 21:15,2,0.000,ALERT,212.61,302.07,60.034,1450664105,"201051344001230","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,311274.8,311274.8,12319,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450664119,53472.00
12/20/2015 21:15,2,0.000,ALERT,213.06,302.37,59.981,1450664105,"201051344000582","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,306084.0,306084.0,12279,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450664121,53473.00
12/20/2015 21:15,2,0.000,ALERT,212.16,301.47,59.981,1450664105,"201051344000955","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,314973.2,314973.2,12281,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450664123,53474.00
12/20/2015 21:15,2,0.000,ALERT,211.93,299.37,59.981,1450664105,"274151322000094","219011344069620",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,476147.6,476147.6,1557,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664124,53475.00
12/20/2015 21:15,2,0.000,ALERT,212.83,302.98,59.986,1450664105,"201051344000579","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,316851.4,316851.4,7632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450664126,53476.00
12/20/2015 21:15,2,0.000,ALERT,212.38,302.07,59.970,1450664105,"201051344000890","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,313578.1,313578.1,12291,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664128,53477.00
12/20/2015 21:15,2,0.000,ALERT,212.61,301.17,60.023,1450664105,"201051344000438","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,315270.1,315270.1,12283,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450664130,53478.00
12/20/2015 21:15,2,0.000,ALERT,212.83,301.47,59.991,1450664105,"201051344000417","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,309462.0,309462.0,12291,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450664132,53479.00
12/20/2015 21:15,2,0.000,ALERT,212.16,299.97,59.981,1450664105,"274151322000083","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,584833.3,584833.3,1514,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664134,53480.00
12/20/2015 21:15,2,0.000,ALERT,212.83,299.67,59.975,1450664105,"274151322000076","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,621160.9,621160.9,1507,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664136,53481.00
12/20/2015 21:15,2,0.000,ALERT,212.83,302.68,59.944,1450664105,"201051344000868","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,300926.0,300926.0,7634,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664138,53482.00
12/20/2015 21:15,2,0.000,ALERT,212.16,300.87,59.991,1450664105,"274151322000095","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,614104.9,614104.9,1510,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664139,53483.00
12/20/2015 21:15,2,0.000,ALERT,212.61,302.07,60.007,1450664105,"201051344000988","219011344069620",0.00,1.50,0,297.57,304.18,0.0,0.0,0.000,301274.4,301274.4,7632,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664141,53484.00
12/20/2015 21:15,2,0.000,ALERT,212.38,300.87,59.991,1450664105,"201051344001025","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,313295.0,313295.0,12284,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450664143,53485.00
12/20/2015 21:15,2,0.000,ALERT,212.61,302.37,59.991,1450664105,"201051344000458","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,311149.9,311149.9,7639,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664145,53486.00
12/20/2015 21:15,2,0.000,ALERT,213.29,302.07,60.002,1450664105,"201051344000853","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,308014.9,308014.9,7645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450664147,53487.00
12/20/2015 21:15,2,0.000,ALERT,212.83,301.77,59.986,1450664105,"201051344000685","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,314905.7,314905.7,12298,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664148,53488.00
12/20/2015 21:15,2,0.000,ALERT,212.61,301.17,59.991,1450664105,"201051344000917","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,312584.7,312584.7,12311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450664150,53489.00
12/20/2015 21:15,2,0.000,ALERT,212.83,301.77,60.018,1450664105,"201051344001145","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,315672.6,315672.6,12313,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664152,53490.00
12/20/2015 21:15,2,0.000,ALERT,212.61,301.17,59.996,1450664105,"201051344000651","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,309757.8,309757.8,12288,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664154,53491.00
12/20/2015 21:15,2,0.000,ALERT,211.70,299.37,59.991,1450664105,"274151322000088","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,567936.0,567936.0,1511,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450664156,53492.00
12/20/2015 21:15,2,0.000,ALERT,212.61,299.07,59.991,1450664105,"274151322000068","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,476051.6,476051.6,1557,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664158,53493.00
12/20/2015 21:15,2,0.000,ALERT,212.38,302.07,60.002,1450664105,"201051344001135","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,306351.7,306351.7,12277,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664160,53494.00
12/20/2015 21:15,2,0.000,ALERT,212.38,302.68,59.991,1450664105,"201051344000594","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,312331.7,312331.7,7630,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664161,53495.00
12/20/2015 21:15,2,0.000,ALERT,212.61,301.47,60.012,1450664105,"201051344001203","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,312674.7,312674.7,12291,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664163,53496.00
12/20/2015 21:15,2,0.000,ALERT,211.93,299.97,60.007,1450664105,"274151322000054","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,580071.1,580071.1,1512,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664165,53497.00
12/20/2015 21:15,2,0.000,ALERT,213.06,302.07,59.965,1450664105,"201051344000867","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,301410.1,301410.1,7626,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664167,53498.00
12/20/2015 21:15,2,0.000,ALERT,212.61,302.07,59.996,1450664105,"201051344001093","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,310848.3,310848.3,12305,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664169,53499.00
12/20/2015 21:15,2,0.000,ALERT,212.61,302.07,59.996,1450664105,"201051344000900","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,314367.6,314367.6,7634,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664171,53500.00
12/20/2015 21:15,2,0.000,ALERT,213.06,301.77,60.012,1450664105,"201051344000648","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,308250.7,308250.7,7626,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664172,53501.00
12/20/2015 21:15,2,0.000,ALERT,213.06,302.98,60.018,1450664105,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,315817.8,315817.8,7626,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664174,53502.00
12/20/2015 21:15,2,0.000,ALERT,212.83,302.37,59.996,1450664105,"201051344000983","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,311090.2,311090.2,7633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450664176,53503.00
12/20/2015 21:15,2,0.000,ALERT,212.83,302.07,60.007,1450664105,"201051344001158","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,306648.9,306648.9,7637,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664178,53504.00
12/20/2015 21:15,2,0.000,ALERT,213.29,302.68,60.002,1450664105,"201051344000576","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,308715.1,308715.1,7634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450664180,53505.00
12/20/2015 21:15,2,0.000,ALERT,212.16,298.77,59.996,1450664105,"274151322000087","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,555539.4,555539.4,1516,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450664181,53506.00
12/20/2015 21:30,2,0.000,ALERT,213.29,302.37,59.970,1450665003,"201051344000645","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,309420.4,309420.4,7634,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665005,53507.00
12/20/2015 21:30,2,0.000,ALERT,212.61,299.97,59.954,1450665003,"274151322000085","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,582799.6,582799.6,1512,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665007,53508.00
12/20/2015 21:30,2,0.000,ALERT,213.29,302.07,59.986,1450665003,"201051344000633","219011344069620",0.00,1.50,0,298.47,304.48,0.0,0.0,0.000,302276.9,302276.9,7639,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665008,53509.00
12/20/2015 21:30,2,0.000,ALERT,213.06,302.37,59.975,1450665003,"201051344000469","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,303228.9,303228.9,7650,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665010,53510.00
12/20/2015 21:30,2,0.000,ALERT,212.61,301.77,59.954,1450665003,"201051344000646","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,308157.5,308157.5,12283,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665012,53511.00
12/20/2015 21:30,2,0.000,ALERT,211.93,300.57,59.965,1450665003,"274151322000052","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,590371.5,590371.5,1513,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665014,53512.00
12/20/2015 21:30,2,0.000,ALERT,212.83,302.37,59.965,1450665003,"201051344000585","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,312763.1,312763.1,12287,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665016,53513.00
12/20/2015 21:30,2,0.000,ALERT,212.83,302.37,59.970,1450665003,"201051344001230","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,311274.8,311274.8,12321,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665018,53514.00
12/20/2015 21:30,2,0.000,ALERT,213.51,302.98,59.981,1450665003,"201051344000582","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,306084.0,306084.0,12281,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665019,53515.00
12/20/2015 21:30,2,0.000,ALERT,212.38,302.07,59.949,1450665003,"201051344000955","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,314973.2,314973.2,12283,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665021,53516.00
12/20/2015 21:30,2,0.000,ALERT,212.38,299.37,59.954,1450665003,"274151322000094","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,476147.6,476147.6,1559,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665023,53517.00
12/20/2015 21:30,2,0.000,ALERT,212.83,302.98,59.970,1450665003,"201051344000579","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,316851.4,316851.4,7634,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665025,53518.00
12/20/2015 21:30,2,0.000,ALERT,212.61,302.37,59.959,1450665003,"201051344000890","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,313578.1,313578.1,12293,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665027,53519.00
12/20/2015 21:30,2,0.000,ALERT,212.83,301.77,59.954,1450665003,"201051344000438","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,315270.1,315270.1,12285,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665028,53520.00
12/20/2015 21:30,2,0.000,ALERT,213.06,301.47,59.970,1450665003,"201051344000417","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,309462.0,309462.0,12293,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665030,53521.00
12/20/2015 21:30,2,0.000,ALERT,212.61,300.87,59.975,1450665003,"274151322000083","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,584833.3,584833.3,1516,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665032,53522.00
12/20/2015 21:30,2,0.000,ALERT,213.06,300.57,59.970,1450665003,"274151322000076","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,621160.9,621160.9,1509,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665034,53523.00
12/20/2015 21:30,2,0.000,ALERT,212.83,302.98,59.975,1450665003,"201051344000868","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,300926.0,300926.0,7636,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665036,53524.00
12/20/2015 21:30,2,0.000,ALERT,212.38,301.77,60.002,1450665003,"274151322000095","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,614104.9,614104.9,1512,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665038,53525.00
12/20/2015 21:30,2,0.000,ALERT,212.61,302.37,59.986,1450665003,"201051344000988","219011344069620",0.00,2.00,0,297.26,304.48,0.0,0.0,0.000,301274.4,301274.4,7634,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665040,53526.00
12/20/2015 21:30,2,0.000,ALERT,212.61,301.17,59.970,1450665003,"201051344001025","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,313295.0,313295.0,12286,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665041,53527.00
12/20/2015 21:30,2,0.000,ALERT,212.38,302.07,60.012,1450665003,"201051344000458","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,311149.9,311149.9,7641,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665043,53528.00
12/20/2015 21:30,2,0.000,ALERT,213.29,302.07,59.970,1450665003,"201051344000853","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,308014.9,308014.9,7647,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665045,53529.00
12/20/2015 21:30,2,0.000,ALERT,213.06,301.77,59.970,1450665003,"201051344000685","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,314905.7,314905.7,12300,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665047,53530.00
12/20/2015 21:30,2,0.000,ALERT,212.83,301.17,59.970,1450665003,"201051344000917","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,312584.7,312584.7,12313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665048,53531.00
12/20/2015 21:30,2,0.000,ALERT,213.06,302.07,59.986,1450665003,"201051344001145","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,315672.6,315672.6,12315,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665050,53532.00
12/20/2015 21:30,2,0.000,ALERT,212.83,300.87,59.975,1450665003,"201051344000651","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,309757.8,309757.8,12290,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665052,53533.00
12/20/2015 21:30,2,0.000,ALERT,211.93,300.27,60.002,1450665003,"274151322000088","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,567936.0,567936.0,1513,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665054,53534.00
