ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 21:30,2,0.000,ALERT,213.06,299.67,59.996,1450665003,"274151322000068","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,476051.6,476051.6,1559,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665056,53535.00
12/20/2015 21:30,2,0.000,ALERT,212.38,301.77,59.981,1450665003,"201051344001135","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,306351.7,306351.7,12279,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665058,53536.00
12/20/2015 21:30,2,0.000,ALERT,212.38,302.98,59.975,1450665003,"201051344000594","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,312331.7,312331.7,7632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665060,53537.00
12/20/2015 21:30,2,0.000,ALERT,212.83,301.47,59.922,1450665003,"201051344001203","219011344069620",0.00,1.50,0,299.67,305.38,0.0,0.0,0.000,312674.7,312674.7,12293,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665061,53538.00
12/20/2015 21:30,2,0.000,ALERT,212.16,299.97,59.970,1450665003,"274151322000054","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,580071.1,580071.1,1514,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665063,53539.00
12/20/2015 21:30,2,0.000,ALERT,213.06,301.77,59.938,1450665003,"201051344000867","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,301410.1,301410.1,7628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665065,53540.00
12/20/2015 21:30,2,0.000,ALERT,212.83,301.77,59.970,1450665003,"201051344001093","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,310848.3,310848.3,12307,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665067,53541.00
12/20/2015 21:30,2,0.000,ALERT,212.61,302.07,59.959,1450665003,"201051344000900","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,314367.6,314367.6,7636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665069,53542.00
12/20/2015 21:30,2,0.000,ALERT,213.06,301.47,59.981,1450665003,"201051344000648","219011344069620",0.00,1.00,0,299.37,305.08,0.0,0.0,0.000,308250.7,308250.7,7628,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665070,53543.00
12/20/2015 21:30,2,0.000,ALERT,212.83,302.68,59.981,1450665003,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,315817.8,315817.8,7628,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665072,53544.00
12/20/2015 21:30,2,0.000,ALERT,212.61,302.37,59.933,1450665003,"201051344000983","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,311090.2,311090.2,7635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665074,53545.00
12/20/2015 21:30,2,0.000,ALERT,212.83,302.07,59.954,1450665003,"201051344001158","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,306648.9,306648.9,7639,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665076,53546.00
12/20/2015 21:30,2,0.000,ALERT,213.06,302.37,59.981,1450665003,"201051344000576","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,308715.1,308715.1,7636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665078,53547.00
12/20/2015 21:30,2,0.000,ALERT,212.16,299.07,59.959,1450665003,"274151322000087","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,555539.4,555539.4,1518,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665080,53548.00
12/20/2015 21:45,2,0.000,ALERT,213.51,302.98,60.002,1450665904,"201051344000645","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,309420.4,309420.4,7636,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665906,53549.00
12/20/2015 21:45,2,0.000,ALERT,212.61,300.27,59.991,1450665904,"274151322000085","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,582799.6,582799.6,1514,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665907,53550.00
12/20/2015 21:45,2,0.000,ALERT,213.74,302.68,59.975,1450665904,"201051344000633","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,302276.9,302276.9,7641,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665909,53551.00
12/20/2015 21:45,2,0.000,ALERT,213.29,303.28,59.981,1450665904,"201051344000469","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,303228.9,303228.9,7652,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665911,53552.00
12/20/2015 21:45,2,0.000,ALERT,212.61,302.07,59.991,1450665904,"201051344000646","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,308157.5,308157.5,12285,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665913,53553.00
12/20/2015 21:45,2,0.000,ALERT,212.16,300.87,60.028,1450665904,"274151322000052","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,590371.5,590371.5,1515,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665915,53554.00
12/20/2015 21:45,2,0.000,ALERT,213.06,302.37,59.981,1450665904,"201051344000585","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,312763.1,312763.1,12289,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665916,53555.00
12/20/2015 21:45,2,0.000,ALERT,212.83,302.37,59.986,1450665904,"201051344001230","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,311274.8,311274.8,12323,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665919,53556.00
12/20/2015 21:45,2,0.000,ALERT,213.51,302.98,59.981,1450665904,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,306084.0,306084.0,12283,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665920,53557.00
12/20/2015 21:45,2,0.000,ALERT,212.61,302.37,60.007,1450665904,"201051344000955","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,314973.2,314973.2,12285,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665922,53558.00
12/20/2015 21:45,2,0.000,ALERT,212.38,299.37,59.975,1450665904,"274151322000094","219011344069620",0.00,2.00,0,298.17,301.17,0.0,0.0,0.000,476147.6,476147.6,1561,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665924,53559.00
12/20/2015 21:45,2,0.000,ALERT,213.06,304.18,59.986,1450665904,"201051344000579","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,316851.4,316851.4,7636,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665926,53560.00
12/20/2015 21:45,2,0.000,ALERT,212.83,302.68,59.975,1450665904,"201051344000890","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,313578.1,313578.1,12295,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665928,53561.00
12/20/2015 21:45,2,0.000,ALERT,213.06,302.07,59.970,1450665904,"201051344000438","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,315270.1,315270.1,12287,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665929,53562.00
12/20/2015 21:45,2,0.000,ALERT,213.06,301.47,59.981,1450665904,"201051344000417","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,309462.0,309462.0,12295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665931,53563.00
12/20/2015 21:45,2,0.000,ALERT,212.61,301.17,59.975,1450665904,"274151322000083","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,584833.3,584833.3,1518,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665933,53564.00
12/20/2015 21:45,2,0.000,ALERT,213.06,300.27,59.981,1450665904,"274151322000076","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,621160.9,621160.9,1511,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665935,53565.00
12/20/2015 21:45,2,0.000,ALERT,213.29,304.48,60.018,1450665904,"201051344000868","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,300926.0,300926.0,7638,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665937,53566.00
12/20/2015 21:45,2,0.000,ALERT,212.61,301.47,59.986,1450665904,"274151322000095","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,614104.9,614104.9,1514,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665939,53567.00
12/20/2015 21:45,2,0.000,ALERT,212.83,303.28,59.986,1450665904,"201051344000988","219011344069620",0.00,1.50,0,297.87,304.78,0.0,0.0,0.000,301274.4,301274.4,7636,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665940,53568.00
12/20/2015 21:45,2,0.000,ALERT,212.83,301.47,59.981,1450665904,"201051344001025","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,313295.0,313295.0,12288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665942,53569.00
12/20/2015 21:45,2,0.000,ALERT,213.06,303.58,59.996,1450665904,"201051344000458","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,311149.9,311149.9,7643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665944,53570.00
12/20/2015 21:45,2,0.000,ALERT,213.51,302.98,60.002,1450665904,"201051344000853","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,308014.9,308014.9,7649,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665946,53571.00
12/20/2015 21:45,2,0.000,ALERT,213.51,302.37,59.986,1450665904,"201051344000685","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,314905.7,314905.7,12302,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665948,53572.00
12/20/2015 21:45,2,0.000,ALERT,212.83,301.47,60.012,1450665904,"201051344000917","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,312584.7,312584.7,12315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665949,53573.00
12/20/2015 21:45,2,0.000,ALERT,213.29,302.37,59.981,1450665904,"201051344001145","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,315672.6,315672.6,12317,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665951,53574.00
12/20/2015 21:45,2,0.000,ALERT,212.83,301.47,59.933,1450665904,"201051344000651","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,309757.8,309757.8,12292,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665953,53575.00
12/20/2015 21:45,2,0.000,ALERT,211.93,299.67,60.007,1450665904,"274151322000088","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,567936.0,567936.0,1515,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665955,53576.00
12/20/2015 21:45,2,0.000,ALERT,213.06,299.97,59.986,1450665904,"274151322000068","219011344069620",0.00,3.30,0,297.87,301.17,0.0,0.0,0.000,476051.6,476051.6,1561,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665956,53577.00
12/20/2015 21:45,2,0.000,ALERT,212.61,302.07,59.991,1450665904,"201051344001135","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,306351.7,306351.7,12281,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665958,53578.00
12/20/2015 21:45,2,0.000,ALERT,212.61,303.28,59.959,1450665904,"201051344000594","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,312331.7,312331.7,7634,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665960,53579.00
12/20/2015 21:45,2,0.000,ALERT,213.06,301.77,59.965,1450665904,"201051344001203","219011344069620",0.00,1.50,0,299.67,305.38,0.0,0.0,0.000,312674.7,312674.7,12295,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665962,53580.00
12/20/2015 21:45,2,0.000,ALERT,212.38,300.87,59.981,1450665904,"274151322000054","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,580071.1,580071.1,1516,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665964,53581.00
12/20/2015 21:45,2,0.000,ALERT,213.29,302.98,59.986,1450665904,"201051344000867","219011344069620",0.00,2.00,0,299.67,305.68,0.0,0.0,0.000,301410.1,301410.1,7630,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665965,53582.00
12/20/2015 21:45,2,0.000,ALERT,212.83,301.77,59.981,1450665904,"201051344001093","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,310848.3,310848.3,12309,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665967,53583.00
12/20/2015 21:45,2,0.000,ALERT,212.83,302.98,59.970,1450665904,"201051344000900","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,314367.6,314367.6,7638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665969,53584.00
12/20/2015 21:45,2,0.000,ALERT,213.29,302.37,59.991,1450665904,"201051344000648","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,308250.7,308250.7,7630,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665971,53585.00
12/20/2015 21:45,2,0.000,ALERT,213.06,303.88,60.034,1450665904,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,315817.8,315817.8,7630,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665973,53586.00
12/20/2015 21:45,2,0.000,ALERT,213.06,303.28,59.975,1450665904,"201051344000983","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,311090.2,311090.2,7637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665975,53587.00
12/20/2015 21:45,2,0.000,ALERT,213.06,302.98,59.981,1450665904,"201051344001158","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,306648.9,306648.9,7641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450665976,53588.00
12/20/2015 21:45,2,0.000,ALERT,213.51,303.88,60.007,1450665904,"201051344000576","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,308715.1,308715.1,7638,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665978,53589.00
12/20/2015 21:45,2,0.000,ALERT,212.38,299.37,59.965,1450665904,"274151322000087","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,555539.4,555539.4,1520,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450665980,53590.00
12/20/2015 22:00,2,0.000,ALERT,213.51,302.98,59.996,1450666803,"201051344000645","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,309420.4,309420.4,7638,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666805,53591.00
12/20/2015 22:00,2,0.000,ALERT,212.83,301.47,60.012,1450666803,"274151322000085","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,582799.6,582799.6,1516,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666807,53592.00
12/20/2015 22:00,2,0.000,ALERT,213.74,302.98,59.959,1450666803,"201051344000633","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,302276.9,302276.9,7643,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450666809,53593.00
12/20/2015 22:00,2,0.000,ALERT,213.29,303.28,59.991,1450666803,"201051344000469","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,303228.9,303228.9,7654,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450666811,53594.00
12/20/2015 22:00,2,0.000,ALERT,212.83,302.37,59.991,1450666803,"201051344000646","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,308157.5,308157.5,12287,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666812,53595.00
12/20/2015 22:00,2,0.000,ALERT,212.38,301.77,60.002,1450666803,"274151322000052","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,590371.5,590371.5,1517,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450666814,53596.00
12/20/2015 22:00,2,0.000,ALERT,213.29,302.98,60.007,1450666803,"201051344000585","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,312763.1,312763.1,12291,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450666816,53597.00
12/20/2015 22:00,2,0.000,ALERT,213.29,303.28,60.002,1450666803,"201051344001230","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,311274.8,311274.8,12325,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450666818,53598.00
12/20/2015 22:00,2,0.000,ALERT,213.74,303.58,60.002,1450666803,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,306084.0,306084.0,12285,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666819,53599.00
12/20/2015 22:00,2,0.000,ALERT,212.83,302.37,59.991,1450666803,"201051344000955","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,314973.2,314973.2,12287,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666821,53600.00
12/20/2015 22:00,2,0.000,ALERT,212.83,300.57,59.991,1450666803,"274151322000094","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,476147.6,476147.6,1563,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666823,53601.00
12/20/2015 22:00,2,0.000,ALERT,213.06,304.48,60.002,1450666803,"201051344000579","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,316851.4,316851.4,7638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666825,53602.00
12/20/2015 22:00,2,0.000,ALERT,213.06,303.28,59.975,1450666803,"201051344000890","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,313578.1,313578.1,12297,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450666827,53603.00
12/20/2015 22:00,2,0.000,ALERT,213.29,302.37,59.970,1450666803,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,315270.1,315270.1,12289,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666828,53604.00
12/20/2015 22:00,2,0.000,ALERT,213.51,302.37,59.986,1450666803,"201051344000417","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,309462.0,309462.0,12297,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666830,53605.00
12/20/2015 22:00,2,0.000,ALERT,212.61,301.47,59.986,1450666803,"274151322000083","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,584833.3,584833.3,1520,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450666832,53606.00
12/20/2015 22:00,2,0.000,ALERT,213.51,301.17,59.981,1450666803,"274151322000076","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,621160.9,621160.9,1513,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666834,53607.00
12/20/2015 22:00,2,0.000,ALERT,213.06,303.88,59.996,1450666803,"201051344000868","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,300926.0,300926.0,7640,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450666836,53608.00
12/20/2015 22:00,2,0.000,ALERT,212.83,302.37,59.981,1450666803,"274151322000095","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,614104.9,614104.9,1516,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666838,53609.00
12/20/2015 22:00,2,0.000,ALERT,212.83,302.68,59.981,1450666803,"201051344000988","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,301274.4,301274.4,7638,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666840,53610.00
12/20/2015 22:00,2,0.000,ALERT,213.06,301.77,59.996,1450666803,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,313295.0,313295.0,12290,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666842,53611.00
12/20/2015 22:00,2,0.000,ALERT,213.06,303.28,59.949,1450666803,"201051344000458","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,311149.9,311149.9,7645,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666844,53612.00
12/20/2015 22:00,2,0.000,ALERT,213.74,302.98,60.007,1450666803,"201051344000853","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,308014.9,308014.9,7651,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666846,53613.00
12/20/2015 22:00,2,0.000,ALERT,213.74,302.98,59.944,1450666803,"201051344000685","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,314905.7,314905.7,12304,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666847,53614.00
12/20/2015 22:00,2,0.000,ALERT,213.29,301.77,59.981,1450666803,"201051344000917","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,312584.7,312584.7,12317,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666849,53615.00
12/20/2015 22:00,2,0.000,ALERT,213.51,302.68,59.986,1450666803,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,315672.6,315672.6,12319,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666851,53616.00
12/20/2015 22:00,2,0.000,ALERT,213.29,302.07,59.996,1450666803,"201051344000651","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,309757.8,309757.8,12294,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666853,53617.00
12/20/2015 22:00,2,0.000,ALERT,212.16,300.57,59.981,1450666803,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,567936.0,567936.0,1517,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666855,53618.00
12/20/2015 22:00,2,0.000,ALERT,213.29,300.27,59.991,1450666803,"274151322000068","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,476051.6,476051.6,1563,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666856,53619.00
12/20/2015 22:00,2,0.000,ALERT,213.06,302.68,60.023,1450666803,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,306351.7,306351.7,12283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666858,53620.00
12/20/2015 22:00,2,0.000,ALERT,212.83,303.58,60.039,1450666803,"201051344000594","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,312331.7,312331.7,7636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666860,53621.00
12/20/2015 22:00,2,0.000,ALERT,213.29,302.37,60.002,1450666803,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,312674.7,312674.7,12297,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666862,53622.00
12/20/2015 22:00,2,0.000,ALERT,212.38,301.47,59.991,1450666803,"274151322000054","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,580071.1,580071.1,1518,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666863,53623.00
12/20/2015 22:00,2,0.000,ALERT,213.51,302.98,59.981,1450666803,"201051344000867","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,301410.1,301410.1,7632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666865,53624.00
12/20/2015 22:00,2,0.000,ALERT,213.29,302.68,59.981,1450666803,"201051344001093","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,310848.3,310848.3,12311,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450666867,53625.00
12/20/2015 22:00,2,0.000,ALERT,213.06,302.98,60.012,1450666803,"201051344000900","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,314367.6,314367.6,7640,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666869,53626.00
12/20/2015 22:00,2,0.000,ALERT,213.29,302.37,59.981,1450666803,"201051344000648","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,308250.7,308250.7,7632,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450666871,53627.00
12/20/2015 22:00,2,0.000,ALERT,213.51,304.18,60.002,1450666803,"201051344000569","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,315817.8,315817.8,7632,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666873,53628.00
12/20/2015 22:00,2,0.000,ALERT,213.29,303.28,59.975,1450666803,"201051344000983","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,311090.2,311090.2,7639,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666874,53629.00
12/20/2015 22:00,2,0.000,ALERT,213.29,302.98,59.986,1450666803,"201051344001158","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,306648.9,306648.9,7643,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450666876,53630.00
12/20/2015 22:00,2,0.000,ALERT,213.96,303.88,59.975,1450666803,"201051344000576","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,308715.1,308715.1,7640,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666878,53631.00
12/20/2015 22:00,2,0.000,ALERT,212.83,300.57,59.986,1450666803,"274151322000087","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,555539.4,555539.4,1522,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450666880,53632.00
12/20/2015 22:15,2,0.000,ALERT,214.19,303.58,59.975,1450667703,"201051344000645","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,309420.4,309420.4,7640,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667705,53633.00
12/20/2015 22:15,2,0.000,ALERT,213.29,301.47,59.928,1450667703,"274151322000085","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,582799.6,582799.6,1518,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667707,53634.00
12/20/2015 22:15,2,0.000,ALERT,214.19,302.98,59.981,1450667703,"201051344000633","219011344069620",0.00,1.50,0,299.67,305.38,0.0,0.0,0.000,302276.9,302276.9,7645,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667709,53635.00
12/20/2015 22:15,2,0.000,ALERT,213.51,303.28,59.975,1450667703,"201051344000469","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,303228.9,303228.9,7656,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450667711,53636.00
12/20/2015 22:15,2,0.000,ALERT,213.29,302.68,59.986,1450667703,"201051344000646","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,308157.5,308157.5,12289,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667712,53637.00
12/20/2015 22:15,2,0.000,ALERT,212.83,301.77,59.975,1450667703,"274151322000052","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,590371.5,590371.5,1519,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450667714,53638.00
12/20/2015 22:15,2,0.000,ALERT,213.74,302.98,59.981,1450667703,"201051344000585","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,312763.1,312763.1,12293,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667716,53639.00
12/20/2015 22:15,2,0.000,ALERT,213.51,303.28,60.007,1450667703,"201051344001230","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,311274.8,311274.8,12327,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667718,53640.00
12/20/2015 22:15,2,0.000,ALERT,213.96,303.88,59.981,1450667703,"201051344000582","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,306084.0,306084.0,12287,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667720,53641.00
12/20/2015 22:15,2,0.000,ALERT,213.29,302.98,59.981,1450667703,"201051344000955","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,314973.2,314973.2,12289,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667721,53642.00
12/20/2015 22:15,2,0.000,ALERT,213.06,301.47,59.970,1450667703,"274151322000094","219011344069620",0.00,2.00,0,299.37,302.37,0.0,0.0,0.000,476147.6,476147.6,1565,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667723,53643.00
12/20/2015 22:15,2,0.000,ALERT,213.51,303.88,59.970,1450667703,"201051344000579","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,316851.4,316851.4,7640,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450667725,53644.00
12/20/2015 22:15,2,0.000,ALERT,213.29,303.28,59.975,1450667703,"201051344000890","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,313578.1,313578.1,12299,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450667727,53645.00
12/20/2015 22:15,2,0.000,ALERT,213.51,302.68,59.981,1450667703,"201051344000438","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,315270.1,315270.1,12291,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667729,53646.00
12/20/2015 22:15,2,0.000,ALERT,213.74,302.37,59.981,1450667703,"201051344000417","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,309462.0,309462.0,12299,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667730,53647.00
12/20/2015 22:15,2,0.000,ALERT,213.06,302.37,59.965,1450667703,"274151322000083","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,584833.3,584833.3,1522,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667732,53648.00
12/20/2015 22:15,2,0.000,ALERT,213.96,302.68,59.970,1450667703,"274151322000076","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,621160.9,621160.9,1515,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667734,53649.00
12/20/2015 22:15,2,0.000,ALERT,213.51,304.18,59.965,1450667703,"201051344000868","219011344069620",0.00,1.50,0,301.47,306.58,0.0,0.0,0.000,300926.0,300926.0,7642,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667736,53650.00
12/20/2015 22:15,2,0.000,ALERT,213.06,302.37,59.965,1450667703,"274151322000095","219011344069620",0.00,1.50,0,300.87,303.88,0.0,0.0,0.000,614104.9,614104.9,1518,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667738,53651.00
12/20/2015 22:15,2,0.000,ALERT,213.29,303.28,59.970,1450667703,"201051344000988","219011344069620",0.00,2.00,0,298.17,305.38,0.0,0.0,0.000,301274.4,301274.4,7640,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667740,53652.00
12/20/2015 22:15,2,0.000,ALERT,213.29,302.37,60.002,1450667703,"201051344001025","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,313295.0,313295.0,12292,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667741,53653.00
12/20/2015 22:15,2,0.000,ALERT,213.29,303.58,60.007,1450667703,"201051344000458","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,311149.9,311149.9,7647,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667743,53654.00
12/20/2015 22:15,2,0.000,ALERT,213.96,303.28,59.970,1450667703,"201051344000853","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,308014.9,308014.9,7653,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667745,53655.00
12/20/2015 22:15,2,0.000,ALERT,213.74,302.68,59.959,1450667703,"201051344000685","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,314905.7,314905.7,12306,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667747,53656.00
12/20/2015 22:15,2,0.000,ALERT,213.74,302.68,59.965,1450667703,"201051344000917","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,312584.7,312584.7,12319,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667749,53657.00
12/20/2015 22:15,2,0.000,ALERT,213.74,303.28,59.975,1450667703,"201051344001145","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,315672.6,315672.6,12321,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667750,53658.00
12/20/2015 22:15,2,0.000,ALERT,213.74,302.07,59.959,1450667703,"201051344000651","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,309757.8,309757.8,12296,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667752,53659.00
12/20/2015 22:15,2,0.000,ALERT,212.83,301.17,59.981,1450667703,"274151322000088","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,567936.0,567936.0,1519,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667754,53660.00
12/20/2015 22:15,2,0.000,ALERT,213.74,300.87,59.944,1450667703,"274151322000068","219011344069620",0.00,3.30,0,299.37,302.37,0.0,0.0,0.000,476051.6,476051.6,1565,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667756,53661.00
12/20/2015 22:15,2,0.000,ALERT,213.29,302.68,59.959,1450667703,"201051344001135","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,306351.7,306351.7,12285,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450667758,53662.00
12/20/2015 22:15,2,0.000,ALERT,213.29,303.58,59.965,1450667703,"201051344000594","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,312331.7,312331.7,7638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667760,53663.00
12/20/2015 22:15,2,0.000,ALERT,213.51,302.07,59.954,1450667703,"201051344001203","219011344069620",0.00,1.50,0,300.57,306.28,0.0,0.0,0.000,312674.7,312674.7,12299,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667761,53664.00
12/20/2015 22:15,2,0.000,ALERT,213.06,301.47,59.965,1450667703,"274151322000054","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,580071.1,580071.1,1520,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667763,53665.00
12/20/2015 22:15,2,0.000,ALERT,213.74,302.98,59.970,1450667703,"201051344000867","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,301410.1,301410.1,7634,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667765,53666.00
12/20/2015 22:15,2,0.000,ALERT,213.51,302.98,59.965,1450667703,"201051344001093","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,310848.3,310848.3,12313,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450667767,53667.00
12/20/2015 22:15,2,0.000,ALERT,213.51,303.58,59.959,1450667703,"201051344000900","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,314367.6,314367.6,7642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667769,53668.00
12/20/2015 22:15,2,0.000,ALERT,213.74,302.37,59.954,1450667703,"201051344000648","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,308250.7,308250.7,7634,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667770,53669.00
12/20/2015 22:15,2,0.000,ALERT,213.51,303.58,59.933,1450667703,"201051344000569","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,315817.8,315817.8,7634,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667772,53670.00
12/20/2015 22:15,2,0.000,ALERT,213.29,303.58,59.954,1450667703,"201051344000983","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,311090.2,311090.2,7641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667774,53671.00
12/20/2015 22:15,2,0.000,ALERT,213.51,302.98,59.954,1450667703,"201051344001158","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,306648.9,306648.9,7645,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450667776,53672.00
12/20/2015 22:15,2,0.000,ALERT,214.19,303.88,59.954,1450667703,"201051344000576","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,308715.1,308715.1,7642,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667778,53673.00
12/20/2015 22:15,2,0.000,ALERT,213.29,300.27,59.959,1450667703,"274151322000087","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,555539.4,555539.4,1524,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450667780,53674.00
12/20/2015 22:30,2,0.000,ALERT,213.96,303.58,59.996,1450668603,"201051344000645","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,309420.4,309420.4,7642,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668605,53675.00
12/20/2015 22:30,2,0.000,ALERT,212.38,300.57,59.996,1450668603,"274151322000085","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,582799.6,582799.6,1520,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668607,53676.00
12/20/2015 22:30,2,0.000,ALERT,213.96,302.98,59.970,1450668603,"201051344000633","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,302276.9,302276.9,7647,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668609,53677.00
12/20/2015 22:30,2,0.000,ALERT,213.51,303.28,59.996,1450668603,"201051344000469","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,303228.9,303228.9,7658,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668610,53678.00
12/20/2015 22:30,2,0.000,ALERT,212.61,302.07,59.991,1450668603,"201051344000646","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,308157.5,308157.5,12291,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668612,53679.00
12/20/2015 22:30,2,0.000,ALERT,211.93,300.87,59.991,1450668603,"274151322000052","219011344069620",0.00,2.50,0,298.17,304.78,0.0,0.0,0.000,590371.5,590371.5,1521,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668614,53680.00
