ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 22:30,2,0.000,ALERT,212.83,302.37,59.975,1450668603,"201051344000585","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,312763.1,312763.1,12295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668616,53681.00
12/20/2015 22:30,2,0.000,ALERT,212.83,302.68,60.012,1450668603,"201051344001230","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,311274.8,311274.8,12329,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450668617,53682.00
12/20/2015 22:30,2,0.000,ALERT,213.51,303.28,60.002,1450668603,"201051344000582","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,306084.0,306084.0,12289,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668619,53683.00
12/20/2015 22:30,2,0.000,ALERT,212.38,302.07,59.970,1450668603,"201051344000955","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,314973.2,314973.2,12291,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668621,53684.00
12/20/2015 22:30,2,0.000,ALERT,212.16,299.97,60.028,1450668603,"274151322000094","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,476147.6,476147.6,1567,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668623,53685.00
12/20/2015 22:30,2,0.000,ALERT,213.29,303.58,59.986,1450668603,"201051344000579","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,316851.4,316851.4,7642,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450668625,53686.00
12/20/2015 22:30,2,0.000,ALERT,212.61,302.37,59.991,1450668603,"201051344000890","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,313578.1,313578.1,12301,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668627,53687.00
12/20/2015 22:30,2,0.000,ALERT,212.83,302.07,59.991,1450668603,"201051344000438","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,315270.1,315270.1,12293,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668629,53688.00
12/20/2015 22:30,2,0.000,ALERT,212.83,301.47,59.970,1450668603,"201051344000417","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,309462.0,309462.0,12301,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668631,53689.00
12/20/2015 22:30,2,0.000,ALERT,212.38,300.27,59.991,1450668603,"274151322000083","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,584833.3,584833.3,1524,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668632,53690.00
12/20/2015 22:30,2,0.000,ALERT,212.61,300.87,59.991,1450668603,"274151322000076","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,621160.9,621160.9,1517,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668634,53691.00
12/20/2015 22:30,2,0.000,ALERT,213.29,303.58,60.002,1450668603,"201051344000868","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,300926.0,300926.0,7644,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668636,53692.00
12/20/2015 22:30,2,0.000,ALERT,212.16,301.47,59.981,1450668603,"274151322000095","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,614104.9,614104.9,1520,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668638,53693.00
12/20/2015 22:30,2,0.000,ALERT,213.06,302.98,59.991,1450668603,"201051344000988","219011344069620",0.00,1.50,0,299.07,305.38,0.0,0.0,0.000,301274.4,301274.4,7642,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668640,53694.00
12/20/2015 22:30,2,0.000,ALERT,212.61,301.17,59.996,1450668603,"201051344001025","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,313295.0,313295.0,12294,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668641,53695.00
12/20/2015 22:30,2,0.000,ALERT,213.29,303.58,60.002,1450668603,"201051344000458","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,311149.9,311149.9,7649,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668643,53696.00
12/20/2015 22:30,2,0.000,ALERT,213.96,303.28,59.991,1450668603,"201051344000853","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,308014.9,308014.9,7655,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668645,53697.00
12/20/2015 22:30,2,0.000,ALERT,213.29,302.37,59.996,1450668603,"201051344000685","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,314905.7,314905.7,12308,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450668647,53698.00
12/20/2015 22:30,2,0.000,ALERT,213.06,301.77,60.034,1450668603,"201051344000917","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,312584.7,312584.7,12321,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668649,53699.00
12/20/2015 22:30,2,0.000,ALERT,213.06,302.37,59.986,1450668603,"201051344001145","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,315672.6,315672.6,12323,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668651,53700.00
12/20/2015 22:30,2,0.000,ALERT,213.06,301.77,59.996,1450668603,"201051344000651","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,309757.8,309757.8,12298,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668653,53701.00
12/20/2015 22:30,2,0.000,ALERT,211.70,300.27,59.981,1450668603,"274151322000088","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,567936.0,567936.0,1521,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668654,53702.00
12/20/2015 22:30,2,0.000,ALERT,212.83,299.37,59.991,1450668603,"274151322000068","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,476051.6,476051.6,1567,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668656,53703.00
12/20/2015 22:30,2,0.000,ALERT,212.61,302.37,59.986,1450668603,"201051344001135","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,306351.7,306351.7,12287,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450668658,53704.00
12/20/2015 22:30,2,0.000,ALERT,213.06,303.88,59.981,1450668603,"201051344000594","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,312331.7,312331.7,7640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668660,53705.00
12/20/2015 22:30,2,0.000,ALERT,212.83,301.77,59.996,1450668603,"201051344001203","219011344069620",0.00,1.50,0,300.57,306.58,0.0,0.0,0.000,312674.7,312674.7,12301,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450668662,53706.00
12/20/2015 22:30,2,0.000,ALERT,211.93,300.27,60.012,1450668603,"274151322000054","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,580071.1,580071.1,1522,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668663,53707.00
12/20/2015 22:30,2,0.000,ALERT,213.74,303.28,59.954,1450668603,"201051344000867","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,301410.1,301410.1,7636,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450668665,53708.00
12/20/2015 22:30,2,0.000,ALERT,213.06,302.37,59.954,1450668603,"201051344001093","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,310848.3,310848.3,12315,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668667,53709.00
12/20/2015 22:30,2,0.000,ALERT,213.29,303.28,59.975,1450668603,"201051344000900","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,314367.6,314367.6,7644,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668669,53710.00
12/20/2015 22:30,2,0.000,ALERT,213.51,302.98,59.986,1450668603,"201051344000648","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,308250.7,308250.7,7636,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450668671,53711.00
12/20/2015 22:30,2,0.000,ALERT,213.51,304.18,60.002,1450668603,"201051344000569","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,315817.8,315817.8,7636,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668672,53712.00
12/20/2015 22:30,2,0.000,ALERT,213.51,303.58,59.991,1450668603,"201051344000983","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,311090.2,311090.2,7643,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668674,53713.00
12/20/2015 22:30,2,0.000,ALERT,213.51,303.28,59.991,1450668603,"201051344001158","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,306648.9,306648.9,7647,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668676,53714.00
12/20/2015 22:30,2,0.000,ALERT,213.74,303.88,60.018,1450668603,"201051344000576","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,308715.1,308715.1,7644,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668678,53715.00
12/20/2015 22:30,2,0.000,ALERT,212.16,299.37,59.996,1450668603,"274151322000087","219011344069620",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,555539.4,555539.4,1526,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450668680,53716.00
12/20/2015 22:45,2,0.000,ALERT,214.19,304.18,60.012,1450669503,"201051344000645","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,309420.4,309420.4,7644,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669505,53717.00
12/20/2015 22:45,2,0.000,ALERT,212.83,301.47,59.986,1450669503,"274151322000085","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,582799.6,582799.6,1522,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669507,53718.00
12/20/2015 22:45,2,0.000,ALERT,214.41,303.88,59.975,1450669503,"201051344000633","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,302276.9,302276.9,7649,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669509,53719.00
12/20/2015 22:45,2,0.000,ALERT,213.74,304.18,59.981,1450669503,"201051344000469","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,303228.9,303228.9,7660,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669511,53720.00
12/20/2015 22:45,2,0.000,ALERT,212.83,302.37,59.981,1450669503,"201051344000646","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,308157.5,308157.5,12293,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669512,53721.00
12/20/2015 22:45,2,0.000,ALERT,212.38,301.77,59.975,1450669503,"274151322000052","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,590371.5,590371.5,1523,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669514,53722.00
12/20/2015 22:45,2,0.000,ALERT,213.06,302.68,59.991,1450669503,"201051344000585","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,312763.1,312763.1,12297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450669516,53723.00
12/20/2015 22:45,2,0.000,ALERT,213.29,302.98,59.991,1450669503,"201051344001230","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,311274.8,311274.8,12331,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450669518,53724.00
12/20/2015 22:45,2,0.000,ALERT,213.51,303.28,59.986,1450669503,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,306084.0,306084.0,12291,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450669520,53725.00
12/20/2015 22:45,2,0.000,ALERT,212.61,302.37,60.007,1450669503,"201051344000955","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,314973.2,314973.2,12293,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669521,53726.00
12/20/2015 22:45,2,0.000,ALERT,212.83,300.87,59.986,1450669503,"274151322000094","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,476147.6,476147.6,1569,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669523,53727.00
12/20/2015 22:45,2,0.000,ALERT,213.74,304.78,59.975,1450669503,"201051344000579","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,316851.4,316851.4,7644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669525,53728.00
12/20/2015 22:45,2,0.000,ALERT,212.83,302.68,59.981,1450669503,"201051344000890","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,313578.1,313578.1,12303,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669527,53729.00
12/20/2015 22:45,2,0.000,ALERT,213.29,302.37,59.975,1450669503,"201051344000438","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,315270.1,315270.1,12295,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669529,53730.00
12/20/2015 22:45,2,0.000,ALERT,213.29,301.77,59.986,1450669503,"201051344000417","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,309462.0,309462.0,12303,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669530,53731.00
12/20/2015 22:45,2,0.000,ALERT,213.06,302.07,59.981,1450669503,"274151322000083","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,584833.3,584833.3,1526,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669532,53732.00
12/20/2015 22:45,2,0.000,ALERT,213.74,301.17,59.986,1450669503,"274151322000076","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,621160.9,621160.9,1519,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669534,53733.00
12/20/2015 22:45,2,0.000,ALERT,213.74,305.08,59.949,1450669503,"201051344000868","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,300926.0,300926.0,7646,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669536,53734.00
12/20/2015 22:45,2,0.000,ALERT,212.83,302.37,59.981,1450669503,"274151322000095","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,614104.9,614104.9,1522,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669538,53735.00
12/20/2015 22:45,2,0.000,ALERT,213.74,304.48,59.981,1450669503,"201051344000988","219011344069620",0.00,1.50,0,299.07,305.38,0.0,0.0,0.000,301274.4,301274.4,7644,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669540,53736.00
12/20/2015 22:45,2,0.000,ALERT,213.06,301.77,59.981,1450669503,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,313295.0,313295.0,12296,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669542,53737.00
12/20/2015 22:45,2,0.000,ALERT,213.74,304.78,59.949,1450669503,"201051344000458","219011344069620",0.00,3.00,0,301.47,306.58,0.0,0.0,0.000,311149.9,311149.9,7651,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669543,53738.00
12/20/2015 22:45,2,0.000,ALERT,214.41,304.18,59.975,1450669503,"201051344000853","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,308014.9,308014.9,7657,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669545,53739.00
12/20/2015 22:45,2,0.000,ALERT,213.51,302.37,59.996,1450669503,"201051344000685","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,314905.7,314905.7,12310,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450669547,53740.00
12/20/2015 22:45,2,0.000,ALERT,213.29,301.77,59.986,1450669503,"201051344000917","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,312584.7,312584.7,12323,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669549,53741.00
12/20/2015 22:45,2,0.000,ALERT,213.29,302.68,59.981,1450669503,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,315672.6,315672.6,12325,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669551,53742.00
12/20/2015 22:45,2,0.000,ALERT,213.29,301.77,59.991,1450669503,"201051344000651","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,309757.8,309757.8,12300,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669553,53743.00
12/20/2015 22:45,2,0.000,ALERT,212.38,301.47,59.996,1450669503,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,567936.0,567936.0,1523,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669554,53744.00
12/20/2015 22:45,2,0.000,ALERT,213.74,300.87,59.996,1450669503,"274151322000068","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,476051.6,476051.6,1569,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669556,53745.00
12/20/2015 22:45,2,0.000,ALERT,212.61,302.37,59.991,1450669503,"201051344001135","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,306351.7,306351.7,12289,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669558,53746.00
12/20/2015 22:45,2,0.000,ALERT,213.51,305.08,59.986,1450669503,"201051344000594","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,312331.7,312331.7,7642,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669560,53747.00
12/20/2015 22:45,2,0.000,ALERT,213.06,302.07,59.954,1450669503,"201051344001203","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,312674.7,312674.7,12303,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669562,53748.00
12/20/2015 22:45,2,0.000,ALERT,212.83,300.87,59.965,1450669503,"274151322000054","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,580071.1,580071.1,1524,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669563,53749.00
12/20/2015 22:45,2,0.000,ALERT,214.19,303.88,59.981,1450669503,"201051344000867","219011344069620",0.00,2.00,0,300.57,306.28,0.0,0.0,0.000,301410.1,301410.1,7638,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669565,53750.00
12/20/2015 22:45,2,0.000,ALERT,213.06,302.37,59.981,1450669503,"201051344001093","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,310848.3,310848.3,12317,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669567,53751.00
12/20/2015 22:45,2,0.000,ALERT,213.74,304.48,59.981,1450669503,"201051344000900","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,314367.6,314367.6,7646,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669569,53752.00
12/20/2015 22:45,2,0.000,ALERT,213.96,303.58,60.018,1450669503,"201051344000648","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,308250.7,308250.7,7638,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450669571,53753.00
12/20/2015 22:45,2,0.000,ALERT,213.96,305.08,59.986,1450669503,"201051344000569","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,315817.8,315817.8,7638,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669572,53754.00
12/20/2015 22:45,2,0.000,ALERT,213.74,304.48,59.970,1450669503,"201051344000983","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,311090.2,311090.2,7645,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669574,53755.00
12/20/2015 22:45,2,0.000,ALERT,213.96,304.18,59.981,1450669503,"201051344001158","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,306648.9,306648.9,7649,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669576,53756.00
12/20/2015 22:45,2,0.000,ALERT,214.41,305.08,59.986,1450669503,"201051344000576","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,308715.1,308715.1,7646,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450669578,53757.00
12/20/2015 22:45,2,0.000,ALERT,212.83,300.57,59.975,1450669503,"274151322000087","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,555539.4,555539.4,1528,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450669580,53758.00
12/20/2015 23:00,2,0.000,ALERT,214.64,304.48,59.954,1450670403,"201051344000645","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,309420.4,309420.4,7646,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450670405,53759.00
12/20/2015 23:00,2,0.000,ALERT,213.29,302.37,59.917,1450670403,"274151322000085","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,582799.6,582799.6,1524,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670407,53760.00
12/20/2015 23:00,2,0.000,ALERT,214.87,304.48,59.959,1450670403,"201051344000633","219011344069620",0.00,1.50,0,300.27,306.28,0.0,0.0,0.000,302276.9,302276.9,7651,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450670409,53761.00
12/20/2015 23:00,2,0.000,ALERT,214.41,305.08,59.965,1450670403,"201051344000469","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,303228.9,303228.9,7662,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670411,53762.00
12/20/2015 23:00,2,0.000,ALERT,213.29,303.28,59.965,1450670403,"201051344000646","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,308157.5,308157.5,12295,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670413,53763.00
12/20/2015 23:00,2,0.000,ALERT,213.06,302.37,59.965,1450670403,"274151322000052","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,590371.5,590371.5,1525,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670415,53764.00
12/20/2015 23:00,2,0.000,ALERT,213.74,303.88,59.933,1450670403,"201051344000585","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,312763.1,312763.1,12299,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670417,53765.00
12/20/2015 23:00,2,0.000,ALERT,213.51,303.58,59.970,1450670403,"201051344001230","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,311274.8,311274.8,12333,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450670418,53766.00
12/20/2015 23:00,2,0.000,ALERT,214.19,304.48,59.959,1450670403,"201051344000582","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,306084.0,306084.0,12293,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670420,53767.00
12/20/2015 23:00,2,0.000,ALERT,213.29,303.58,59.970,1450670403,"201051344000955","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,314973.2,314973.2,12295,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450670422,53768.00
12/20/2015 23:00,2,0.000,ALERT,213.29,301.47,59.996,1450670403,"274151322000094","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,476147.6,476147.6,1571,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670424,53769.00
12/20/2015 23:00,2,0.000,ALERT,214.19,305.38,59.986,1450670403,"201051344000579","219011344069620",0.00,2.00,0,302.98,307.48,0.0,0.0,0.000,316851.4,316851.4,7646,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670426,53770.00
12/20/2015 23:00,2,0.000,ALERT,213.29,303.58,59.975,1450670403,"201051344000890","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,313578.1,313578.1,12305,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670427,53771.00
12/20/2015 23:00,2,0.000,ALERT,213.74,303.28,59.933,1450670403,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,315270.1,315270.1,12297,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450670429,53772.00
12/20/2015 23:00,2,0.000,ALERT,213.74,302.68,59.981,1450670403,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,309462.0,309462.0,12305,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450670431,53773.00
12/20/2015 23:00,2,0.000,ALERT,213.74,302.68,59.981,1450670403,"274151322000083","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,584833.3,584833.3,1528,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670433,53774.00
12/20/2015 23:00,2,0.000,ALERT,213.96,302.68,59.981,1450670403,"274151322000076","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,621160.9,621160.9,1521,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670435,53775.00
12/20/2015 23:00,2,0.000,ALERT,214.41,305.38,59.970,1450670403,"201051344000868","219011344069620",0.00,1.00,0,303.28,307.48,0.0,0.0,0.000,300926.0,300926.0,7648,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670437,53776.00
12/20/2015 23:00,2,0.000,ALERT,213.29,302.98,59.981,1450670403,"274151322000095","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,614104.9,614104.9,1524,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670438,53777.00
12/20/2015 23:00,2,0.000,ALERT,213.96,304.18,59.986,1450670403,"201051344000988","219011344069620",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,301274.4,301274.4,7646,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450670440,53778.00
12/20/2015 23:00,2,0.000,ALERT,213.51,302.68,59.970,1450670403,"201051344001025","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,313295.0,313295.0,12298,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670442,53779.00
12/20/2015 23:00,2,0.000,ALERT,214.19,304.78,59.981,1450670403,"201051344000458","219011344069620",0.00,3.00,0,302.68,307.18,0.0,0.0,0.000,311149.9,311149.9,7653,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670444,53780.00
12/20/2015 23:00,2,0.000,ALERT,214.87,304.78,59.981,1450670403,"201051344000853","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,308014.9,308014.9,7659,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670446,53781.00
12/20/2015 23:00,2,0.000,ALERT,213.96,303.28,59.965,1450670403,"201051344000685","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,314905.7,314905.7,12312,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670447,53782.00
12/20/2015 23:00,2,0.000,ALERT,213.74,302.98,59.981,1450670403,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,312584.7,312584.7,12325,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670449,53783.00
12/20/2015 23:00,2,0.000,ALERT,213.96,303.58,59.986,1450670403,"201051344001145","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,315672.6,315672.6,12327,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670451,53784.00
12/20/2015 23:00,2,0.000,ALERT,213.74,302.68,59.965,1450670403,"201051344000651","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,309757.8,309757.8,12302,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670453,53785.00
12/20/2015 23:00,2,0.000,ALERT,212.83,302.07,59.975,1450670403,"274151322000088","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,567936.0,567936.0,1525,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670455,53786.00
12/20/2015 23:00,2,0.000,ALERT,213.96,301.17,59.959,1450670403,"274151322000068","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,476051.6,476051.6,1571,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670456,53787.00
12/20/2015 23:00,2,0.000,ALERT,213.29,303.28,59.970,1450670403,"201051344001135","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,306351.7,306351.7,12291,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450670458,53788.00
12/20/2015 23:00,2,0.000,ALERT,213.96,305.08,59.970,1450670403,"201051344000594","219011344069620",0.00,1.50,0,302.07,306.88,0.0,0.0,0.000,312331.7,312331.7,7644,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450670460,53789.00
12/20/2015 23:00,2,0.000,ALERT,213.74,303.28,59.970,1450670403,"201051344001203","219011344069620",0.00,1.50,0,300.27,306.28,0.0,0.0,0.000,312674.7,312674.7,12305,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670462,53790.00
12/20/2015 23:00,2,0.000,ALERT,213.29,302.37,59.970,1450670403,"274151322000054","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,580071.1,580071.1,1526,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670464,53791.00
12/20/2015 23:00,2,0.000,ALERT,214.41,304.18,59.922,1450670403,"201051344000867","219011344069620",0.00,2.00,0,301.77,306.88,0.0,0.0,0.000,301410.1,301410.1,7640,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670465,53792.00
12/20/2015 23:00,2,0.000,ALERT,213.96,303.58,59.922,1450670403,"201051344001093","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,310848.3,310848.3,12319,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670468,53793.00
12/20/2015 23:00,2,0.000,ALERT,213.96,304.48,60.002,1450670403,"201051344000900","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,314367.6,314367.6,7648,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670470,53794.00
12/20/2015 23:00,2,0.000,ALERT,214.41,303.88,59.981,1450670403,"201051344000648","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,308250.7,308250.7,7640,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450670472,53795.00
12/20/2015 23:00,2,0.000,ALERT,214.41,305.08,59.917,1450670403,"201051344000569","219011344069620",0.00,1.50,0,302.98,307.48,0.0,0.0,0.000,315817.8,315817.8,7640,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670473,53796.00
12/20/2015 23:00,2,0.000,ALERT,214.19,304.78,59.954,1450670403,"201051344000983","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,311090.2,311090.2,7647,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670475,53797.00
12/20/2015 23:00,2,0.000,ALERT,214.19,304.78,59.944,1450670403,"201051344001158","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,306648.9,306648.9,7651,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450670477,53798.00
12/20/2015 23:00,2,0.000,ALERT,214.64,305.08,59.922,1450670403,"201051344000576","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,308715.1,308715.1,7648,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450670479,53799.00
12/20/2015 23:00,2,0.000,ALERT,213.29,301.17,59.933,1450670403,"274151322000087","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,555539.4,555539.4,1530,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450670481,53800.00
12/20/2015 23:15,2,0.000,ALERT,214.41,304.18,60.002,1450671303,"201051344000645","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,309420.4,309420.4,7648,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671305,53801.00
12/20/2015 23:15,2,0.000,ALERT,213.06,300.87,59.991,1450671303,"274151322000085","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,582799.6,582799.6,1526,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671307,53802.00
12/20/2015 23:15,2,0.000,ALERT,214.64,304.18,60.028,1450671303,"201051344000633","219011344069620",0.00,1.50,0,300.87,306.28,0.0,0.0,0.000,302276.9,302276.9,7653,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671309,53803.00
12/20/2015 23:15,2,0.000,ALERT,213.96,304.48,60.002,1450671303,"201051344000469","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,303228.9,303228.9,7664,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671311,53804.00
12/20/2015 23:15,2,0.000,ALERT,213.06,303.28,60.002,1450671303,"201051344000646","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,308157.5,308157.5,12297,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671312,53805.00
12/20/2015 23:15,2,0.000,ALERT,212.83,301.47,60.007,1450671303,"274151322000052","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,590371.5,590371.5,1527,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671314,53806.00
12/20/2015 23:15,2,0.000,ALERT,213.29,303.58,60.034,1450671303,"201051344000585","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,312763.1,312763.1,12301,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671316,53807.00
12/20/2015 23:15,2,0.000,ALERT,213.29,303.88,60.002,1450671303,"201051344001230","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,311274.8,311274.8,12335,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671318,53808.00
12/20/2015 23:15,2,0.000,ALERT,213.74,303.88,60.039,1450671303,"201051344000582","219011344069620",0.00,1.00,0,302.37,305.68,0.0,0.0,0.000,306084.0,306084.0,12295,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671320,53809.00
12/20/2015 23:15,2,0.000,ALERT,212.83,302.98,60.007,1450671303,"201051344000955","219011344069620",0.00,2.00,0,301.47,304.78,0.0,0.0,0.000,314973.2,314973.2,12297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671321,53810.00
12/20/2015 23:15,2,0.000,ALERT,212.83,300.57,60.002,1450671303,"274151322000094","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,476147.6,476147.6,1573,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671323,53811.00
12/20/2015 23:15,2,0.000,ALERT,213.96,305.08,60.007,1450671303,"201051344000579","219011344069620",0.00,2.00,0,303.28,307.48,0.0,0.0,0.000,316851.4,316851.4,7648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671325,53812.00
12/20/2015 23:15,2,0.000,ALERT,213.06,303.28,60.023,1450671303,"201051344000890","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,313578.1,313578.1,12307,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671327,53813.00
12/20/2015 23:15,2,0.000,ALERT,213.06,302.68,60.002,1450671303,"201051344000438","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,315270.1,315270.1,12299,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671329,53814.00
12/20/2015 23:15,2,0.000,ALERT,213.29,302.07,60.028,1450671303,"201051344000417","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,309462.0,309462.0,12307,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450671331,53815.00
12/20/2015 23:15,2,0.000,ALERT,213.06,301.47,59.996,1450671303,"274151322000083","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,584833.3,584833.3,1530,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671333,53816.00
12/20/2015 23:15,2,0.000,ALERT,213.74,301.77,60.007,1450671303,"274151322000076","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,621160.9,621160.9,1523,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671334,53817.00
12/20/2015 23:15,2,0.000,ALERT,214.19,305.38,60.007,1450671303,"201051344000868","219011344069620",0.00,1.50,0,303.28,307.48,0.0,0.0,0.000,300926.0,300926.0,7650,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671336,53818.00
12/20/2015 23:15,2,0.000,ALERT,212.83,301.77,59.996,1450671303,"274151322000095","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,614104.9,614104.9,1526,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671338,53819.00
12/20/2015 23:15,2,0.000,ALERT,213.51,304.18,60.018,1450671303,"201051344000988","219011344069620",0.00,2.00,0,299.97,306.28,0.0,0.0,0.000,301274.4,301274.4,7648,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671340,53820.00
12/20/2015 23:15,2,0.000,ALERT,212.61,301.47,60.012,1450671303,"201051344001025","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,313295.0,313295.0,12300,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450671342,53821.00
12/20/2015 23:15,2,0.000,ALERT,213.74,305.08,59.981,1450671303,"201051344000458","219011344069620",0.00,3.00,0,302.68,307.48,0.0,0.0,0.000,311149.9,311149.9,7655,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671343,53822.00
12/20/2015 23:15,2,0.000,ALERT,214.64,305.08,60.018,1450671303,"201051344000853","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,308014.9,308014.9,7661,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671345,53823.00
12/20/2015 23:15,2,0.000,ALERT,213.51,302.68,60.007,1450671303,"201051344000685","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,314905.7,314905.7,12314,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671347,53824.00
12/20/2015 23:15,2,0.000,ALERT,213.29,302.07,60.044,1450671303,"201051344000917","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,312584.7,312584.7,12327,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450671349,53825.00
12/20/2015 23:15,2,0.000,ALERT,213.29,302.68,60.012,1450671303,"201051344001145","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,315672.6,315672.6,12329,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450671351,53826.00
