ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2015 23:15,2,0.000,ALERT,213.29,302.07,60.002,1450671303,"201051344000651","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,309757.8,309757.8,12304,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671352,53827.00
12/20/2015 23:15,2,0.000,ALERT,212.38,300.27,59.970,1450671303,"274151322000088","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,567936.0,567936.0,1527,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671354,53828.00
12/20/2015 23:15,2,0.000,ALERT,213.74,300.57,59.991,1450671303,"274151322000068","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,476051.6,476051.6,1573,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671356,53829.00
12/20/2015 23:15,2,0.000,ALERT,212.83,302.68,60.002,1450671303,"201051344001135","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,306351.7,306351.7,12293,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671358,53830.00
12/20/2015 23:15,2,0.000,ALERT,213.74,305.38,59.991,1450671303,"201051344000594","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,312331.7,312331.7,7646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671360,53831.00
12/20/2015 23:15,2,0.000,ALERT,213.06,302.07,60.012,1450671303,"201051344001203","219011344069620",0.00,1.50,0,301.17,306.58,0.0,0.0,0.000,312674.7,312674.7,12307,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671361,53832.00
12/20/2015 23:15,2,0.000,ALERT,212.83,301.47,60.018,1450671303,"274151322000054","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,580071.1,580071.1,1528,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671363,53833.00
12/20/2015 23:15,2,0.000,ALERT,214.19,304.48,59.996,1450671303,"201051344000867","219011344069620",0.00,2.50,0,301.77,306.88,0.0,0.0,0.000,301410.1,301410.1,7642,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671365,53834.00
12/20/2015 23:15,2,0.000,ALERT,213.06,302.68,60.012,1450671303,"201051344001093","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,310848.3,310848.3,12321,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671367,53835.00
12/20/2015 23:15,2,0.000,ALERT,213.96,305.08,60.002,1450671303,"201051344000900","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,314367.6,314367.6,7650,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671369,53836.00
12/20/2015 23:15,2,0.000,ALERT,214.19,304.18,60.007,1450671303,"201051344000648","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,308250.7,308250.7,7642,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671371,53837.00
12/20/2015 23:15,2,0.000,ALERT,214.19,305.68,60.007,1450671303,"201051344000569","219011344069620",0.00,1.50,0,303.28,307.48,0.0,0.0,0.000,315817.8,315817.8,7642,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671372,53838.00
12/20/2015 23:15,2,0.000,ALERT,213.96,304.78,60.007,1450671303,"201051344000983","219011344069620",0.00,2.00,0,302.68,307.18,0.0,0.0,0.000,311090.2,311090.2,7649,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671374,53839.00
12/20/2015 23:15,2,0.000,ALERT,214.19,304.78,60.002,1450671303,"201051344001158","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,306648.9,306648.9,7653,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671376,53840.00
12/20/2015 23:15,2,0.000,ALERT,214.64,305.38,60.002,1450671303,"201051344000576","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,308715.1,308715.1,7650,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671378,53841.00
12/20/2015 23:15,2,0.000,ALERT,213.06,300.87,59.981,1450671303,"274151322000087","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,555539.4,555539.4,1532,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450671380,53842.00
12/20/2015 23:30,2,0.000,ALERT,214.87,304.78,59.991,1450672203,"201051344000645","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,309420.4,309420.4,7650,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672205,53843.00
12/20/2015 23:30,2,0.000,ALERT,213.51,302.68,59.986,1450672203,"274151322000085","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,582799.6,582799.6,1528,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672207,53844.00
12/20/2015 23:30,2,0.000,ALERT,214.87,304.48,59.996,1450672203,"201051344000633","219011344069620",0.00,1.50,0,300.87,306.28,0.0,0.0,0.000,302276.9,302276.9,7655,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450672209,53845.00
12/20/2015 23:30,2,0.000,ALERT,214.41,304.48,59.996,1450672203,"201051344000469","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,303228.9,303228.9,7666,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450672211,53846.00
12/20/2015 23:30,2,0.000,ALERT,213.29,302.98,59.996,1450672203,"201051344000646","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,308157.5,308157.5,12299,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450672213,53847.00
12/20/2015 23:30,2,0.000,ALERT,213.29,302.07,60.023,1450672203,"274151322000052","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,590371.5,590371.5,1529,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672214,53848.00
12/20/2015 23:30,2,0.000,ALERT,213.96,303.58,59.996,1450672203,"201051344000585","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,312763.1,312763.1,12303,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450672216,53849.00
12/20/2015 23:30,2,0.000,ALERT,213.74,303.58,60.007,1450672203,"201051344001230","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,311274.8,311274.8,12337,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672218,53850.00
12/20/2015 23:30,2,0.000,ALERT,214.19,303.88,59.975,1450672203,"201051344000582","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,306084.0,306084.0,12297,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450672220,53851.00
12/20/2015 23:30,2,0.000,ALERT,213.29,303.28,59.981,1450672203,"201051344000955","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,314973.2,314973.2,12299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672222,53852.00
12/20/2015 23:30,2,0.000,ALERT,213.29,301.77,59.981,1450672203,"274151322000094","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,476147.6,476147.6,1575,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672223,53853.00
12/20/2015 23:30,2,0.000,ALERT,214.19,305.08,59.986,1450672203,"201051344000579","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,316851.4,316851.4,7650,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672225,53854.00
12/20/2015 23:30,2,0.000,ALERT,213.51,303.58,60.012,1450672203,"201051344000890","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,313578.1,313578.1,12309,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450672227,53855.00
12/20/2015 23:30,2,0.000,ALERT,213.74,302.98,59.965,1450672203,"201051344000438","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,315270.1,315270.1,12301,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672229,53856.00
12/20/2015 23:30,2,0.000,ALERT,213.96,302.68,59.981,1450672203,"201051344000417","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,309462.0,309462.0,12309,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672231,53857.00
12/20/2015 23:30,2,0.000,ALERT,213.51,302.37,59.965,1450672203,"274151322000083","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,584833.3,584833.3,1532,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672233,53858.00
12/20/2015 23:30,2,0.000,ALERT,214.19,302.98,60.012,1450672203,"274151322000076","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,621160.9,621160.9,1525,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672235,53859.00
12/20/2015 23:30,2,0.000,ALERT,214.19,305.08,59.965,1450672203,"201051344000868","219011344069620",0.00,1.50,0,302.98,307.48,0.0,0.0,0.000,300926.0,300926.0,7652,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672236,53860.00
12/20/2015 23:30,2,0.000,ALERT,213.29,303.28,59.975,1450672203,"274151322000095","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,614104.9,614104.9,1528,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450672238,53861.00
12/20/2015 23:30,2,0.000,ALERT,213.96,304.48,59.975,1450672203,"201051344000988","219011344069620",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,301274.4,301274.4,7650,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672240,53862.00
12/20/2015 23:30,2,0.000,ALERT,213.29,302.07,59.959,1450672203,"201051344001025","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,313295.0,313295.0,12302,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672242,53863.00
12/20/2015 23:30,2,0.000,ALERT,213.96,305.08,59.944,1450672203,"201051344000458","219011344069620",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,311149.9,311149.9,7657,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672244,53864.00
12/20/2015 23:30,2,0.000,ALERT,214.64,305.08,59.970,1450672203,"201051344000853","219011344069620",0.00,1.50,0,303.28,307.18,0.0,0.0,0.000,308014.9,308014.9,7663,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672246,53865.00
12/20/2015 23:30,2,0.000,ALERT,213.96,302.98,59.970,1450672203,"201051344000685","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,314905.7,314905.7,12316,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672247,53866.00
12/20/2015 23:30,2,0.000,ALERT,213.74,302.68,59.975,1450672203,"201051344000917","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,312584.7,312584.7,12329,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672249,53867.00
12/20/2015 23:30,2,0.000,ALERT,213.96,303.58,59.970,1450672203,"201051344001145","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,315672.6,315672.6,12331,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672251,53868.00
12/20/2015 23:30,2,0.000,ALERT,213.74,302.37,59.970,1450672203,"201051344000651","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,309757.8,309757.8,12306,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450672253,53869.00
12/20/2015 23:30,2,0.000,ALERT,213.06,301.77,59.944,1450672203,"274151322000088","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,567936.0,567936.0,1529,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672255,53870.00
12/20/2015 23:30,2,0.000,ALERT,213.96,301.17,59.965,1450672203,"274151322000068","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,476051.6,476051.6,1575,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672257,53871.00
12/20/2015 23:30,2,0.000,ALERT,213.29,302.98,59.970,1450672203,"201051344001135","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,306351.7,306351.7,12295,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450672259,53872.00
12/20/2015 23:30,2,0.000,ALERT,213.74,304.78,59.954,1450672203,"201051344000594","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,312331.7,312331.7,7648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672260,53873.00
12/20/2015 23:30,2,0.000,ALERT,213.74,302.68,59.965,1450672203,"201051344001203","219011344069620",0.00,1.50,0,300.27,305.98,0.0,0.0,0.000,312674.7,312674.7,12309,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450672262,53874.00
12/20/2015 23:30,2,0.000,ALERT,213.06,302.37,59.965,1450672203,"274151322000054","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,580071.1,580071.1,1530,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672264,53875.00
12/20/2015 23:30,2,0.000,ALERT,214.41,304.18,59.959,1450672203,"201051344000867","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,301410.1,301410.1,7644,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672266,53876.00
12/20/2015 23:30,2,0.000,ALERT,213.51,302.68,59.996,1450672203,"201051344001093","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,310848.3,310848.3,12323,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450672268,53877.00
12/20/2015 23:30,2,0.000,ALERT,213.96,304.78,59.975,1450672203,"201051344000900","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,314367.6,314367.6,7652,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672269,53878.00
12/20/2015 23:30,2,0.000,ALERT,214.41,303.88,59.965,1450672203,"201051344000648","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,308250.7,308250.7,7644,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672271,53879.00
12/20/2015 23:30,2,0.000,ALERT,214.19,304.78,59.917,1450672203,"201051344000569","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,315817.8,315817.8,7644,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672273,53880.00
12/20/2015 23:30,2,0.000,ALERT,214.19,304.48,59.981,1450672203,"201051344000983","219011344069620",0.00,2.00,0,303.28,306.88,0.0,0.0,0.000,311090.2,311090.2,7651,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672275,53881.00
12/20/2015 23:30,2,0.000,ALERT,214.19,303.88,59.938,1450672203,"201051344001158","219011344069620",0.00,1.00,0,302.37,306.28,0.0,0.0,0.000,306648.9,306648.9,7655,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450672276,53882.00
12/20/2015 23:30,2,0.000,ALERT,214.64,305.08,59.970,1450672203,"201051344000576","219011344069620",0.00,1.50,0,303.28,306.88,0.0,0.0,0.000,308715.1,308715.1,7652,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450672278,53883.00
12/20/2015 23:30,2,0.000,ALERT,213.29,301.17,59.959,1450672203,"274151322000087","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,555539.4,555539.4,1534,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450672280,53884.00
12/20/2015 23:45,2,0.000,ALERT,213.74,303.88,60.002,1450673103,"201051344000645","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,309420.4,309420.4,7652,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673105,53885.00
12/20/2015 23:45,2,0.000,ALERT,212.61,301.17,60.039,1450673103,"274151322000085","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,582799.6,582799.6,1530,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673107,53886.00
12/20/2015 23:45,2,0.000,ALERT,213.74,302.98,59.996,1450673103,"201051344000633","219011344069620",0.00,1.50,0,299.97,306.28,0.0,0.0,0.000,302276.9,302276.9,7657,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673109,53887.00
12/20/2015 23:45,2,0.000,ALERT,213.29,303.28,60.007,1450673103,"201051344000469","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,303228.9,303228.9,7668,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673111,53888.00
12/20/2015 23:45,2,0.000,ALERT,213.06,302.98,59.996,1450673103,"201051344000646","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,308157.5,308157.5,12301,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673112,53889.00
12/20/2015 23:45,2,0.000,ALERT,212.16,301.17,59.986,1450673103,"274151322000052","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,590371.5,590371.5,1531,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673114,53890.00
12/20/2015 23:45,2,0.000,ALERT,213.51,303.28,60.012,1450673103,"201051344000585","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,312763.1,312763.1,12305,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673116,53891.00
12/20/2015 23:45,2,0.000,ALERT,213.29,303.58,60.002,1450673103,"201051344001230","219011344069620",0.00,1.50,0,301.77,305.08,0.0,0.0,0.000,311274.8,311274.8,12339,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673118,53892.00
12/20/2015 23:45,2,0.000,ALERT,213.74,304.18,59.981,1450673103,"201051344000582","219011344069620",0.00,1.00,0,302.37,305.38,0.0,0.0,0.000,306084.0,306084.0,12299,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673120,53893.00
12/20/2015 23:45,2,0.000,ALERT,213.06,303.28,59.991,1450673103,"201051344000955","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,314973.2,314973.2,12301,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673121,53894.00
12/20/2015 23:45,2,0.000,ALERT,212.38,300.27,59.981,1450673103,"274151322000094","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,476147.6,476147.6,1577,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673123,53895.00
12/20/2015 23:45,2,0.000,ALERT,213.29,303.88,59.996,1450673103,"201051344000579","219011344069620",0.00,2.00,0,302.37,307.18,0.0,0.0,0.000,316851.4,316851.4,7652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673125,53896.00
12/20/2015 23:45,2,0.000,ALERT,213.29,303.58,59.991,1450673103,"201051344000890","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,313578.1,313578.1,12311,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673127,53897.00
12/20/2015 23:45,2,0.000,ALERT,213.29,302.98,59.991,1450673103,"201051344000438","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,315270.1,315270.1,12303,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673129,53898.00
12/20/2015 23:45,2,0.000,ALERT,213.51,302.37,60.002,1450673103,"201051344000417","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,309462.0,309462.0,12311,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673130,53899.00
12/20/2015 23:45,2,0.000,ALERT,212.61,301.47,59.991,1450673103,"274151322000083","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,584833.3,584833.3,1534,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673132,53900.00
12/20/2015 23:45,2,0.000,ALERT,213.06,301.17,59.986,1450673103,"274151322000076","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,621160.9,621160.9,1527,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673134,53901.00
12/20/2015 23:45,2,0.000,ALERT,213.29,303.88,59.996,1450673103,"201051344000868","219011344069620",0.00,1.50,0,302.37,307.18,0.0,0.0,0.000,300926.0,300926.0,7654,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673136,53902.00
12/20/2015 23:45,2,0.000,ALERT,212.16,302.07,59.986,1450673103,"274151322000095","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,614104.9,614104.9,1530,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673138,53903.00
12/20/2015 23:45,2,0.000,ALERT,213.06,302.98,59.996,1450673103,"201051344000988","219011344069620",0.00,2.00,0,299.37,306.28,0.0,0.0,0.000,301274.4,301274.4,7652,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673140,53904.00
12/20/2015 23:45,2,0.000,ALERT,213.29,302.68,60.044,1450673103,"201051344001025","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,313295.0,313295.0,12304,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673142,53905.00
12/20/2015 23:45,2,0.000,ALERT,213.06,303.28,60.007,1450673103,"201051344000458","219011344069620",0.00,3.00,0,301.47,307.48,0.0,0.0,0.000,311149.9,311149.9,7659,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673143,53906.00
12/20/2015 23:45,2,0.000,ALERT,213.74,302.98,59.996,1450673103,"201051344000853","219011344069620",0.00,1.50,0,301.77,306.88,0.0,0.0,0.000,308014.9,308014.9,7665,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673145,53907.00
12/20/2015 23:45,2,0.000,ALERT,213.74,303.28,59.981,1450673103,"201051344000685","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,314905.7,314905.7,12318,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673147,53908.00
12/20/2015 23:45,2,0.000,ALERT,213.51,302.68,59.981,1450673103,"201051344000917","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,312584.7,312584.7,12331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673149,53909.00
12/20/2015 23:45,2,0.000,ALERT,213.74,303.58,59.986,1450673103,"201051344001145","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,315672.6,315672.6,12333,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673151,53910.00
12/20/2015 23:45,2,0.000,ALERT,213.51,302.68,59.959,1450673103,"201051344000651","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,309757.8,309757.8,12308,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450673153,53911.00
12/20/2015 23:45,2,0.000,ALERT,212.16,300.87,59.981,1450673103,"274151322000088","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,567936.0,567936.0,1531,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673154,53912.00
12/20/2015 23:45,2,0.000,ALERT,212.83,300.27,59.991,1450673103,"274151322000068","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,476051.6,476051.6,1577,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673156,53913.00
12/20/2015 23:45,2,0.000,ALERT,212.83,302.98,60.018,1450673103,"201051344001135","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,306351.7,306351.7,12297,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673158,53914.00
12/20/2015 23:45,2,0.000,ALERT,212.83,303.28,59.986,1450673103,"201051344000594","219011344069620",0.00,1.50,0,301.47,306.58,0.0,0.0,0.000,312331.7,312331.7,7650,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673160,53915.00
12/20/2015 23:45,2,0.000,ALERT,213.51,302.68,59.986,1450673103,"201051344001203","219011344069620",0.00,1.50,0,300.87,306.28,0.0,0.0,0.000,312674.7,312674.7,12311,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673161,53916.00
12/20/2015 23:45,2,0.000,ALERT,212.16,300.87,60.012,1450673103,"274151322000054","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,580071.1,580071.1,1532,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673163,53917.00
12/20/2015 23:45,2,0.000,ALERT,213.29,302.68,59.981,1450673103,"201051344000867","219011344069620",0.00,2.50,0,301.17,306.58,0.0,0.0,0.000,301410.1,301410.1,7646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450673165,53918.00
12/20/2015 23:45,2,0.000,ALERT,213.29,302.98,60.002,1450673103,"201051344001093","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,310848.3,310848.3,12325,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673167,53919.00
12/20/2015 23:45,2,0.000,ALERT,213.06,302.68,60.007,1450673103,"201051344000900","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,314367.6,314367.6,7654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673169,53920.00
12/20/2015 23:45,2,0.000,ALERT,213.29,302.07,59.975,1450673103,"201051344000648","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,308250.7,308250.7,7646,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673170,53921.00
12/20/2015 23:45,2,0.000,ALERT,213.29,303.58,59.975,1450673103,"201051344000569","219011344069620",0.00,1.50,0,302.37,307.18,0.0,0.0,0.000,315817.8,315817.8,7646,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673172,53922.00
12/20/2015 23:45,2,0.000,ALERT,213.06,302.68,59.975,1450673103,"201051344000983","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,311090.2,311090.2,7653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673174,53923.00
12/20/2015 23:45,2,0.000,ALERT,213.29,302.68,59.975,1450673103,"201051344001158","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,306648.9,306648.9,7657,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673176,53924.00
12/20/2015 23:45,2,0.000,ALERT,213.51,302.98,59.944,1450673103,"201051344000576","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,308715.1,308715.1,7654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450673178,53925.00
12/20/2015 23:45,2,0.000,ALERT,212.38,300.27,59.954,1450673103,"274151322000087","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,555539.4,555539.4,1536,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450673180,53926.00
